"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 13:47:03","99.1463","160.0","217.49","737","60.0","27"
"06/12/12 13:52:04","99.1588","160.2","217.02","739","60.03","27"
"06/12/12 13:57:04","99.1712","158.3","217.75","729","60.0","27"
"06/12/12 14:02:04","99.1835","158.3","219.13","725","60.03","27"
"06/12/12 14:07:03","99.196","159.8","218.16","731","60.03","27"
"06/12/12 14:12:03","99.2084","161.8","219.13","740","60.07","27"
"06/12/12 14:17:04","99.2194","157.5","219.37","720","60.03","27"
"06/12/12 14:22:03","99.2313","150.9","219.31","695","60.0","27"
"06/12/12 14:27:03","99.243","149.8","219.5","686","60.03","28"
"06/12/12 14:32:03","99.2543","152.0","219.61","693","60.0","28"
"06/12/12 14:37:04","99.2658","147.3","219.63","674","60.0","28"
"06/12/12 14:42:03","99.2771","145.8","220.04","669","60.07","28"
"06/12/12 14:47:03","99.2883","143.2","219.92","656","60.03","28"
"06/12/12 14:52:04","99.2994","140.6","218.75","649","60.03","28"
"06/12/12 14:57:04","99.3103","138.3","218.13","643","60.03","28"
"06/12/12 15:02:03","99.321","136.8","218.22","630","60.03","28"
"06/12/12 15:07:03","99.3316","134.6","217.19","628","60.03","28"
"06/12/12 15:12:03","99.342","132.9","217.46","620","60.03","27"
"06/12/12 15:17:04","99.3523","130.7","217.49","610","60.03","27"
"06/12/12 15:22:04","99.3623","128.7","218.62","597","60.03","27"
"06/12/12 15:27:04","99.3723","125.9","216.68","592","60.07","27"
"06/12/12 15:32:03","99.382","123.9","216.95","579","60.03","27"
"06/12/12 15:37:04","99.3916","120.9","216.56","572","60.03","26"
"06/12/12 15:42:04","99.4009","119.6","216.57","560","60.0","26"
"06/12/12 15:47:03","99.4101","116.1","216.1","551","60.0","26"
"06/12/12 15:52:04","99.419","113.7","217.12","535","60.03","26"
"06/12/12 15:57:04","99.4278","110.7","216.94","524","60.07","25"
"06/12/12 16:02:05","99.4362","107.8","216.25","513","60.07","25"
"06/12/12 16:07:03","99.4445","105.5","215.57","507","60.03","25"
"06/12/12 16:12:03","99.4525","102.5","215.79","494","60.03","25"
"06/12/12 16:17:05","99.4605","99.7","216.04","477","60.03","25"
"06/12/12 16:22:03","99.468","96.4","215.73","465","60.0","25"
"06/12/12 16:27:04","99.4754","93.1","215.64","451","60.03","25"
"06/12/12 16:32:04","99.4825","90.1","215.82","434","60.03","25"
"06/12/12 16:37:04","99.4894","86.3","215.73","420","60.0","25"
"06/12/12 16:42:04","99.4959","82.9","215.58","407","60.03","25"
"06/12/12 16:47:03","99.5022","80.0","216.05","394","60.03","24"
"06/12/12 16:52:03","99.5082","76.7","216.04","379","60.03","24"
"06/12/12 16:57:04","99.5141","73.3","215.48","368","60.03","24"
"06/12/12 17:02:05","99.5197","70.0","215.11","355","60.03","24"
"06/12/12 17:07:05","99.525","66.6","215.5","338","60.0","23"
"06/12/12 17:12:03","99.53","63.1","215.49","322","60.03","23"
"06/12/12 17:17:03","99.5346","39.2","215.49","352","60.03","23"
"06/12/12 17:22:05","99.5384","52.5","214.81","304","60.03","23"
"06/12/12 17:27:03","99.5422","43.5","215.01","296","60.07","22"
"06/12/12 17:32:04","99.5461","43.5","215.28","334","60.03","22"
"06/12/12 17:37:04","99.5497","38.3","214.52","248","60.07","22"
"06/12/12 17:42:04","99.553","35.6","215.23","97","60.07","22"
"06/12/12 17:47:04","99.5561","36.2","215.24","98","60.03","22"
"06/12/12 17:52:03","99.5589","30.5","215.24","293","60.07","21"
"06/12/12 17:57:04","99.5615","27.7","215.87","69","60.07","21"
"06/12/12 18:02:03","99.5638","24.6","214.98","98","60.03","20"
"06/12/12 18:07:03","99.5658","24.5","215.34","252","60.03","20"
"06/12/12 18:12:03","99.5676","12.1","215.29","68","60.03","20"
"06/12/12 18:17:03","99.5691","10.5","215.47","84","60.03","20"
"06/12/12 18:22:03","99.5703","15.5","214.93","34","60.03","20"
"06/12/12 18:27:03","99.5714","12.1","215.13","50","60.03","19"
"06/12/12 18:32:04","99.5723","0.0","214.89","196","60.07","19"
"06/12/12 18:37:03","99.573","0.0","214.14","0","60.03","19"
"06/12/12 18:42:04","99.5735","13.6","214.86","12","60.03","19"
"06/12/12 18:47:04","99.5739","13.2","214.81","60","60.03","19"
"06/12/12 18:52:05","99.5743","0.0","214.55","0","60.03","18"
"06/12/12 18:57:04","99.5746","0.0","214.53","0","60.03","18"
"06/12/12 19:02:04","99.5748","14.3","213.88","0","60.03","18"
"06/12/12 19:07:04","99.5752","0.0","214.1","0","60.03","18"
"06/12/12 19:12:03","99.5754","0.0","213.45","0","60.07","18"
"06/12/12 19:17:03","99.5757","0.0","213.82","0","60.03","18"
"06/12/12 19:22:04","99.5759","12.0","214.52","5","60.07","18"
"06/12/12 19:27:05","99.5761","0.0","214.25","0","60.03","18"
"06/13/12 06:07:05","99.5777","0.0","213.6","0","60.0","11"
"06/13/12 06:12:03","99.5779","13.0","214.49","84","60.03","12"
"06/13/12 06:17:04","99.5783","11.1","217.77","6","60.03","13"
"06/13/12 06:22:03","99.5788","14.5","215.51","18","60.03","13"
"06/13/12 06:27:04","99.5795","11.1","214.48","220","60.03","13"
"06/13/12 06:32:04","99.5803","11.7","215.11","2","60.0","13"
"06/13/12 06:37:05","99.5813","10.9","214.95","225","60.0","14"
"06/13/12 06:42:04","99.5825","13.6","214.83","231","60.0","15"
"06/13/12 06:47:04","99.5839","12.6","215.54","14","60.0","15"
"06/13/12 06:52:04","99.5856","31.9","214.85","181","60.03","15"
"06/13/12 06:57:05","99.5875","20.9","214.4","173","60.0","15"
"06/13/12 07:02:03","99.5897","31.7","215.17","91","60.03","15"
"06/13/12 07:07:05","99.5922","37.6","215.58","105","60.03","16"
"06/13/12 07:12:04","99.5948","32.6","214.82","133","60.0","16"
"06/13/12 07:17:04","99.5978","42.8","215.46","312","60.03","16"
"06/13/12 07:22:05","99.601","39.5","214.8","166","60.0","17"
"06/13/12 07:27:05","99.6045","52.9","214.67","397","60.0","17"
"06/13/12 07:32:05","99.6082","42.3","214.79","369","60.0","17"
"06/13/12 07:37:05","99.6121","42.5","214.37","363","60.0","18"
"06/13/12 07:42:04","99.6159","63.6","215.8","336","60.0","18"
"06/13/12 07:47:04","99.6198","42.3","216.1","407","60.0","18"
"06/13/12 07:52:05","99.6236","50.8","215.35","305","60.03","19"
"06/13/12 07:57:03","99.6275","51.5","215.57","223","60.03","19"
"06/13/12 08:02:05","99.6317","63.3","216.22","88","60.0","20"
"06/13/12 08:07:04","99.6369","73.4","217.49","360","60.0","20"
"06/13/12 08:12:04","99.6427","76.4","216.75","381","60.03","20"
"06/13/12 08:17:05","99.6489","82.6","217.54","400","60.0","21"
"06/13/12 08:22:05","99.6521","21.0","215.93","278","60.0","20"
"06/13/12 08:27:04","99.6545","32.3","215.75","251","60.03","20"
"06/13/12 08:32:04","99.658","50.6","216.87","383","60.03","20"
"06/13/12 08:37:03","99.6631","69.9","217.07","346","60.0","20"
"06/13/12 08:42:04","99.67","93.3","217.02","450","60.03","21"
"06/13/12 08:47:04","99.6777","99.3","217.34","476","60.0","22"
"06/13/12 08:52:04","99.6854","101.9","218.01","482","60.03","22"
"06/13/12 08:57:04","99.6935","107.1","217.45","503","60.03","23"
"06/13/12 09:02:04","99.7012","102.9","218.21","491","60.03","23"
"06/13/12 09:07:03","99.7094","108.3","217.42","513","59.96","24"
"06/13/12 09:12:05","99.7181","113.0","213.24","541","60.03","25"
"06/13/12 09:17:05","99.7269","113.4","216.09","535","60.0","25"
"06/13/12 09:22:03","99.7355","112.9","216.08","537","60.0","26"
"06/13/12 09:27:04","99.7445","115.0","217.81","540","60.03","27"
"06/13/12 09:32:05","99.7536","118.0","219.26","546","60.0","27"
"06/13/12 09:37:05","99.7628","118.8","217.36","560","60.0","28"
"06/13/12 09:42:03","99.7721","120.4","217.59","564","60.03","29"
"06/13/12 09:47:04","99.7816","120.5","218.38","563","60.03","30"
"06/13/12 09:52:04","99.7912","126.0","218.69","585","60.03","30"
"06/13/12 09:57:03","99.801","127.3","217.99","592","60.03","30"
"06/13/12 10:02:04","99.811","130.5","217.03","609","60.0","30"
"06/13/12 10:07:05","99.8213","132.1","217.15","617","60.0","31"
"06/13/12 10:12:03","99.8315","133.4","217.12","621","60.0","31"
"06/13/12 10:17:05","99.842","133.9","217.57","625","60.03","31"
"06/13/12 10:22:05","99.8524","135.5","218.75","629","60.0","32"
"06/13/12 10:27:04","99.863","136.4","217.75","633","60.03","32"
"06/13/12 10:32:04","99.8737","137.3","216.33","635","60.0","33"
"06/13/12 10:37:04","99.8844","139.7","215.81","655","60.03","33"
"06/13/12 10:42:03","99.8953","140.7","216.6","653","60.0","33"
"06/13/12 10:47:04","99.9063","141.6","218.72","650","60.0","34"
"06/13/12 10:52:05","99.9174","140.2","218.32","647","60.03","35"
"06/13/12 10:57:03","99.9285","143.5","219.44","660","60.03","36"
"06/13/12 11:02:05","99.9397","145.2","218.41","672","60.03","36"
"06/13/12 11:07:05","99.9511","146.9","217.1","678","60.0","36"
"06/13/12 11:12:05","99.9626","148.2","217.81","684","60.03","36"
"06/13/12 11:17:04","99.9742","149.7","217.62","686","60.0","35"
"06/13/12 11:22:04","99.9858","148.2","217.57","683","60.03","36"
"06/13/12 11:27:04","99.9973","149.3","217.52","688","60.0","36"
"06/13/12 11:32:04","100.009","150.5","217.51","693","60.0","36"
"06/13/12 11:37:05","100.0209","153.0","217.74","702","60.0","35"
"06/13/12 11:42:05","100.0328","154.5","218.36","711","60.03","35"
"06/13/12 11:47:03","100.0447","152.7","218.5","699","60.0","35"
"06/13/12 11:52:03","100.0566","151.9","218.61","696","60.0","36"
"06/13/12 11:57:04","100.0685","152.5","217.74","704","60.03","36"
"06/13/12 12:02:04","100.0804","153.5","218.36","706","60.03","36"
"06/13/12 12:07:05","100.0924","150.7","218.34","694","60.0","36"
"06/13/12 12:12:03","100.1043","155.8","218.32","715","60.0","36"
"06/13/12 12:17:04","100.1164","155.2","217.49","713","60.0","36"
"06/13/12 12:22:04","100.1285","151.7","217.69","696","60.0","36"
"06/13/12 12:27:05","100.1403","151.0","217.62","695","60.0","37"
"06/13/12 12:32:04","100.152","150.3","215.93","699","60.0","38"
"06/13/12 12:37:04","100.1638","152.0","216.55","704","60.03","38"
"06/13/12 12:42:04","100.1756","150.9","216.86","698","60.0","38"
"06/13/12 12:47:04","100.1874","151.1","217.07","695","60.0","39"
"06/13/12 12:52:05","100.1991","150.8","217.95","698","60.03","39"
"06/13/12 12:57:05","100.2109","152.2","218.11","700","60.03","38"
"06/13/12 13:02:05","100.2228","151.1","217.53","698","60.03","38"
"06/13/12 13:07:03","100.2346","151.2","217.38","700","60.03","38"
"06/13/12 13:12:04","100.2463","149.9","217.89","691","60.03","39"
"06/13/12 13:17:04","100.258","150.4","217.41","696","60.0","38"
"06/13/12 13:22:04","100.2697","149.4","217.59","688","60.0","38"
"06/13/12 13:27:04","100.2813","149.0","218.32","686","60.0","38"
"06/13/12 13:32:04","100.2928","147.0","218.03","678","60.0","39"
"06/13/12 13:37:04","100.3042","146.9","217.56","681","60.0","39"
"06/13/12 13:42:05","100.3157","145.2","217.3","675","60.0","39"
"06/13/12 13:47:03","100.3269","144.6","217.87","670","60.0","39"
"06/13/12 13:52:05","100.3383","145.3","218.54","668","60.03","39"
"06/13/12 13:57:05","100.3496","145.0","218.03","671","60.0","38"
"06/13/12 14:02:04","100.3607","142.7","217.17","666","60.0","38"
"06/13/12 14:07:04","100.3718","141.9","217.56","655","60.03","38"
"06/13/12 14:12:04","100.3828","139.8","216.99","651","60.0","38"
"06/13/12 14:17:05","100.3938","139.9","217.38","649","60.03","38"
"06/13/12 14:22:04","100.4045","137.5","217.05","639","60.0","38"
"06/13/12 14:27:05","100.4153","136.6","217.49","636","60.0","37"
"06/13/12 14:32:05","100.4259","135.2","217.39","627","60.03","37"
"06/13/12 14:37:04","100.4363","133.9","216.11","625","60.03","37"
"06/13/12 14:42:04","100.4466","133.9","216.35","624","60.0","36"
"06/13/12 14:47:04","100.4571","132.4","216.7","620","60.0","36"
"06/13/12 14:52:04","100.4672","130.9","217.63","611","60.03","35"
"06/13/12 14:57:04","100.4773","128.4","217.56","601","60.03","35"
"06/13/12 15:02:04","100.4873","127.2","217.16","592","60.0","35"
"06/13/12 15:07:05","100.4971","123.2","216.68","578","60.03","35"
"06/13/12 15:12:05","100.5067","123.6","216.89","579","60.0","34"
"06/13/12 15:17:03","100.5163","121.1","217.77","567","60.0","34"
"06/13/12 15:22:05","100.5256","119.5","216.78","565","60.0","34"
"06/13/12 15:27:04","100.5348","117.5","215.91","552","60.03","34"
"06/13/12 15:32:04","100.5439","115.7","215.5","545","60.03","33"
"06/13/12 15:37:04","100.5528","113.3","216.48","537","60.0","33"
"06/13/12 15:42:04","100.5616","111.0","216.43","524","60.0","32"
"06/13/12 15:47:05","100.5702","108.7","216.25","518","60.0","32"
"06/13/12 15:52:05","100.5786","106.6","216.7","505","60.03","32"
"06/13/12 15:57:04","100.5867","104.1","215.88","496","60.03","32"
"06/13/12 16:02:04","100.5947","101.6","217.7","482","60.03","31"
"06/13/12 16:07:04","100.6025","98.0","217.01","470","60.03","31"
"06/13/12 16:12:05","100.61","95.1","217.35","458","60.03","31"
"06/13/12 16:17:04","100.6174","92.8","216.83","442","60.0","31"
"06/13/12 16:22:04","100.6243","89.8","216.16","438","60.03","31"
"06/13/12 16:27:04","100.6313","87.4","215.89","421","60.03","31"
"06/13/12 16:32:03","100.638","84.7","215.84","413","60.03","30"
"06/13/12 16:37:05","100.6445","81.5","215.85","401","60.03","30"
"06/13/12 16:42:05","100.6506","78.2","215.62","389","60.0","30"
"06/13/12 16:47:04","100.6566","74.9","215.59","375","60.0","29"
"06/13/12 16:52:04","100.6623","71.8","216.55","358","60.03","29"
"06/13/12 16:57:05","100.6678","68.7","216.61","345","60.03","29"
"06/13/12 17:02:05","100.6729","65.3","216.54","331","60.03","29"
"06/13/12 17:07:05","100.6779","62.0","215.59","319","60.03","29"
"06/13/12 17:12:05","100.6821","53.9","215.35","146","60.07","29"
"06/13/12 17:17:05","100.686","47.0","215.53","346","60.07","29"
"06/13/12 17:22:04","100.6898","48.3","216.01","344","60.07","28"
"06/13/12 17:27:05","100.6936","44.6","215.45","417","60.0","28"
"06/13/12 17:32:05","100.6974","41.8","215.85","207","60.03","27"
"06/13/12 17:37:05","100.7008","37.7","216.0","229","60.03","27"
"06/13/12 17:42:05","100.704","43.6","216.32","318","60.0","27"
"06/13/12 17:47:05","100.7069","32.2","215.63","80","60.07","27"
"06/13/12 17:52:04","100.7095","37.4","215.94","147","60.03","27"
"06/13/12 17:57:03","100.712","26.0","216.32","97","60.03","26"
"06/13/12 18:02:05","100.7142","30.3","215.98","196","60.03","26"
"06/13/12 18:07:05","100.7161","33.3","215.17","90","60.0","26"
"06/13/12 18:12:04","100.7178","11.2","214.72","126","60.03","26"
"06/13/12 18:17:05","100.7193","17.5","214.83","53","60.0","25"
"06/13/12 18:22:05","100.7206","13.4","215.8","7","60.03","25"
"06/13/12 18:27:05","100.7217","15.5","215.37","102","60.03","25"
"06/13/12 18:32:03","100.7225","14.4","214.84","43","60.0","25"
"06/13/12 18:37:05","100.7232","10.7","214.46","3","60.03","24"
"06/13/12 18:42:05","100.7237","13.6","215.34","14","60.03","24"
"06/13/12 18:47:04","100.7242","14.5","215.53","7","60.03","24"
"06/13/12 18:52:04","100.7246","14.5","215.08","32","60.03","24"
"06/13/12 18:57:04","100.725","14.3","215.71","31","60.03","24"
"06/13/12 19:02:05","100.7253","0.0","214.88","0","60.0","24"
"06/13/12 19:07:05","100.7256","0.0","214.1","0","60.0","23"
"06/13/12 19:12:05","100.7259","12.3","214.74","5","60.03","23"
"06/13/12 19:17:05","100.7262","0.0","214.67","0","60.03","23"
"06/13/12 19:22:04","100.7264","0.0","214.82","0","60.03","23"
"06/13/12 19:27:04","100.7268","0.0","214.24","0","60.03","23"
"06/13/12 19:32:05","100.7271","0.0","214.82","0","60.0","22"
"06/13/12 19:37:05","100.7274","5.3","214.44","0","60.03","22"
"06/13/12 19:42:05","100.7277","0.0","214.32","0","60.03","22"
"06/13/12 19:47:05","100.7279","13.5","215.21","1","60.03","22"
"06/14/12 06:07:05","100.7294","0.0","214.94","0","60.03","17"
"06/14/12 06:12:04","100.7297","0.0","214.5","0","60.0","17"
"06/14/12 06:17:04","100.7302","0.0","214.35","0","60.03","17"
"06/14/12 06:22:05","100.7308","14.7","213.75","41","60.0","17"
"06/14/12 06:27:04","100.7314","16.3","212.62","42","60.03","17"
"06/14/12 06:32:05","100.7323","13.6","213.5","11","60.0","18"
"06/14/12 06:37:04","100.7334","15.6","212.92","3","60.0","18"
"06/14/12 06:42:04","100.7348","22.0","213.37","22","60.03","18"
"06/14/12 06:47:05","100.7363","12.9","212.56","57","60.03","19"
"06/14/12 06:52:04","100.7381","12.4","214.01","249","60.0","19"
"06/14/12 06:57:05","100.7399","18.9","213.89","24","60.03","19"
"06/14/12 07:02:05","100.742","23.6","214.43","41","60.0","19"
"06/14/12 07:07:05","100.7442","29.0","214.18","158","60.0","20"
"06/14/12 07:12:05","100.7469","31.4","214.47","78","60.03","20"
"06/14/12 07:17:05","100.7497","43.9","213.68","171","60.03","20"
"06/14/12 07:22:05","100.7529","51.6","214.2","293","60.03","20"
"06/14/12 07:27:05","100.7566","42.9","214.67","351","60.0","21"
"06/14/12 07:32:06","100.7605","48.4","214.57","414","60.0","22"
"06/14/12 07:37:06","100.7644","43.0","214.49","304","60.0","22"
"06/14/12 07:42:04","100.7679","15.2","216.13","15","60.03","23"
"06/14/12 07:47:05","100.7715","40.7","216.35","111","60.0","23"
"06/14/12 07:52:05","100.7753","42.7","215.96","306","60.03","23"
"06/14/12 07:57:04","100.7788","32.5","215.51","224","60.03","23"
"06/14/12 08:02:05","100.7837","73.9","216.47","366","60.03","23"
"06/14/12 08:07:05","100.7891","64.5","216.15","324","60.03","24"
"06/14/12 08:12:05","100.7944","82.5","216.58","403","60.03","24"
"06/14/12 08:17:05","100.8008","83.1","215.97","409","60.03","24"
"06/14/12 08:22:05","100.8075","86.1","216.49","417","60.03","24"
"06/14/12 08:27:06","100.814","82.2","216.52","406","60.03","25"
"06/14/12 08:32:05","100.8205","84.4","216.83","412","60.03","25"
"06/14/12 08:37:06","100.8269","80.4","217.02","397","60.0","25"
"06/14/12 08:42:06","100.833","74.6","216.48","371","60.03","25"
"06/14/12 08:47:04","100.8392","80.1","216.35","390","60.0","25"
"06/14/12 08:52:04","100.8451","75.7","216.66","377","60.03","25"
"06/14/12 08:57:05","100.8513","82.9","216.29","408","60.03","25"
"06/14/12 09:02:05","100.8576","79.7","214.4","397","60.0","25"
"06/14/12 09:07:06","100.8631","55.2","215.99","380","60.03","25"
"06/14/12 09:12:06","100.8673","42.5","215.62","333","60.0","25"
"06/14/12 09:17:04","100.8723","65.8","215.52","334","60.03","25"
"06/14/12 09:22:04","100.877","59.3","215.34","336","60.07","25"
"06/14/12 09:27:05","100.8808","63.0","215.59","344","60.03","24"
"06/14/12 09:32:05","100.8847","47.3","215.85","206","60.03","24"
"06/14/12 09:37:04","100.8885","55.3","219.86","83","60.0","24"
"06/14/12 09:42:04","100.8923","44.8","215.45","267","60.03","24"
"06/14/12 09:47:06","100.8961","41.3","215.87","368","60.0","24"
"06/14/12 09:52:05","100.9","54.9","215.79","108","60.03","24"
"06/14/12 09:57:05","100.9038","47.3","215.37","374","60.0","24"
"06/14/12 10:02:05","100.9076","45.7","215.27","187","60.0","24"
"06/14/12 10:07:04","100.9112","41.7","215.92","281","60.03","24"
"06/14/12 10:12:05","100.9148","51.0","215.21","147","60.03","24"
"06/14/12 10:17:04","100.9181","49.5","215.95","309","60.03","24"
"06/14/12 10:22:05","100.9214","47.2","215.45","352","60.03","24"
"06/14/12 10:27:05","100.9246","34.9","215.71","97","60.03","23"
"06/14/12 10:32:05","100.9277","44.0","215.15","146","60.0","23"
"06/14/12 10:37:05","100.9306","40.2","215.88","271","60.0","23"
"06/14/12 10:42:04","100.9335","33.4","213.14","259","60.03","23"
"06/14/12 10:47:04","100.9366","37.1","215.8","145","60.03","23"
"06/14/12 10:52:05","100.9401","55.9","216.38","164","60.0","23"
"06/14/12 10:57:05","100.944","35.8","217.48","157","60.03","23"
"06/14/12 11:02:05","100.9478","59.7","215.48","341","60.03","23"
"06/14/12 11:07:04","100.9518","57.1","216.43","400","60.03","24"
"06/14/12 11:12:05","100.9578","98.3","216.49","474","60.03","24"
"06/14/12 11:17:05","100.9648","73.0","217.41","362","60.0","25"
"06/14/12 11:22:04","100.9693","54.7","216.94","329","60.03","25"
"06/14/12 11:27:05","100.9731","41.6","216.45","385","60.03","25"
"06/14/12 11:32:04","100.9761","28.3","214.48","69","60.0","24"
"06/14/12 11:37:05","100.9782","13.2","215.28","247","60.03","24"
"06/14/12 11:42:05","100.9798","22.3","215.0","96","60.03","23"
"06/14/12 11:47:06","100.9818","34.5","214.75","262","60.0","23"
"06/14/12 11:52:06","100.9843","36.3","214.34","284","60.0","23"
"06/14/12 11:57:04","100.9867","27.2","214.15","128","60.03","23"
"06/14/12 12:02:04","100.989","33.2","213.83","207","60.03","23"
"06/14/12 12:07:06","100.9912","33.6","214.41","181","60.03","23"
"06/14/12 12:12:06","100.9937","28.1","215.29","279","60.0","23"
"06/14/12 12:17:04","100.9961","31.3","215.46","179","60.0","23"
"06/14/12 12:22:04","100.9977","21.1","214.46","138","60.0","23"
"06/14/12 12:27:04","100.9989","14.3","214.03","11","60.03","23"
"06/14/12 12:32:04","101.0001","12.9","214.25","20","60.0","22"
"06/14/12 12:42:05","101.0021","11.5","214.86","18","60.03","21"
"06/14/12 12:47:06","101.0028","0.0","214.77","0","60.0","20"
"06/14/12 12:52:05","101.0035","13.6","215.3","1","60.03","20"
"06/14/12 12:57:05","101.004","11.2","215.36","22","60.03","20"
"06/14/12 13:02:05","101.0046","0.0","215.27","0","60.0","19"
"06/14/12 13:07:05","101.0051","0.0","214.89","0","60.03","19"
"06/14/12 13:12:06","101.0056","4.0","214.96","0","60.03","19"
"06/14/12 13:17:04","101.0061","12.2","214.01","23","60.03","19"
"06/14/12 13:22:05","101.0066","0.0","214.33","0","60.0","18"
"06/14/12 13:27:05","101.0071","13.8","215.78","20","60.0","18"
"06/14/12 13:32:05","101.0075","13.4","215.9","31","60.03","18"
"06/14/12 13:37:04","101.008","0.0","215.75","0","60.0","18"
"06/14/12 13:42:05","101.0086","14.9","215.23","117","60.07","18"
"06/14/12 13:47:06","101.0092","4.6","215.58","185","60.0","18"
"06/14/12 13:52:05","101.0098","0.0","214.77","0","60.03","17"
"06/14/12 13:57:05","101.0104","0.0","215.06","6","60.03","17"
"06/14/12 14:02:04","101.0111","0.0","215.1","56","60.03","17"
"06/14/12 14:07:04","101.0117","0.0","214.56","0","60.0","17"
"06/14/12 14:12:04","101.0123","11.2","215.45","66","60.03","17"
"06/14/12 14:17:05","101.0129","14.3","215.36","7","60.0","17"
"06/14/12 14:22:06","101.0135","0.0","216.1","0","60.03","17"
"06/14/12 14:27:04","101.0141","0.0","215.0","242","60.0","17"
"06/14/12 14:32:04","101.0148","12.9","214.98","50","60.03","17"
"06/14/12 14:37:06","101.0156","14.1","214.58","143","60.0","17"
"06/14/12 14:42:05","101.0165","11.8","216.09","7","60.03","17"
"06/14/12 14:47:05","101.0182","36.2","215.19","73","60.03","17"
"06/14/12 14:52:04","101.0214","55.7","216.51","136","60.0","17"
"06/14/12 14:57:05","101.0252","53.6","215.99","367","60.03","18"
"06/14/12 15:02:04","101.029","54.2","216.3","217","60.0","18"
"06/14/12 15:07:05","101.0326","36.9","215.91","116","60.03","18"
"06/14/12 15:12:05","101.0351","32.2","214.17","179","60.0","19"
"06/14/12 15:17:05","101.0364","13.8","213.79","6","60.0","19"
"06/14/12 15:22:05","101.0375","11.0","213.72","33","60.03","19"
"06/14/12 15:27:06","101.0386","10.3","213.07","1","60.03","19"
"06/14/12 15:32:06","101.0397","15.8","213.83","35","60.03","19"
"06/14/12 15:37:05","101.0413","32.4","213.96","240","60.03","19"
"06/14/12 15:42:06","101.0438","29.6","214.15","191","60.03","19"
"06/14/12 15:47:04","101.0461","32.3","213.44","50","60.0","19"
"06/14/12 15:52:04","101.0482","30.4","214.6","75","60.0","20"
"06/14/12 15:57:04","101.0504","35.0","214.5","153","60.03","20"
"06/14/12 16:02:06","101.0529","27.8","214.06","160","60.03","20"
"06/14/12 16:07:04","101.0553","37.8","214.38","153","60.03","20"
"06/14/12 16:12:04","101.0578","24.8","215.01","211","60.0","20"
"06/14/12 16:17:05","101.0599","21.0","214.87","13","60.0","20"
"06/14/12 16:22:05","101.0619","22.4","214.48","175","60.03","20"
"06/14/12 16:27:05","101.064","17.7","214.89","22","60.03","20"
"06/14/12 16:32:05","101.0658","23.6","214.24","261","60.03","20"
"06/14/12 16:37:05","101.0673","14.6","214.19","176","60.0","20"
"06/14/12 16:42:05","101.0684","14.4","213.66","29","60.0","20"
"06/14/12 16:47:05","101.0691","0.0","214.56","0","60.03","20"
"06/14/12 16:52:06","101.0695","14.0","214.0","80","60.07","20"
"06/14/12 16:57:04","101.0698","0.0","213.93","0","60.0","20"
"06/14/12 17:32:04","101.0708","0.0","213.43","0","60.07","18"
"06/14/12 17:37:05","101.0714","15.0","213.96","0","60.0","18"
"06/14/12 17:42:05","101.0721","13.2","213.98","88","60.03","18"
"06/14/12 17:47:06","101.0727","14.1","213.78","24","60.07","18"
"06/14/12 17:52:06","101.0733","15.2","213.85","1","60.03","18"
"06/14/12 17:57:06","101.0739","12.0","213.85","202","60.03","18"
"06/14/12 18:02:05","101.0747","7.1","213.93","208","60.03","18"
"06/14/12 18:07:05","101.0754","8.0","213.56","0","60.03","18"
"06/14/12 18:12:05","101.0762","15.4","213.26","10","60.03","18"
"06/14/12 18:17:05","101.0769","11.3","214.06","0","60.03","18"
"06/14/12 18:22:04","101.0775","0.0","213.35","0","60.03","19"
"06/14/12 18:27:05","101.0779","0.0","214.02","0","60.03","19"
"06/14/12 18:32:05","101.0784","11.9","213.68","0","60.03","19"
"06/14/12 18:37:06","101.079","7.8","213.72","0","60.03","19"
"06/14/12 18:42:05","101.0797","0.0","213.56","0","60.03","19"
"06/14/12 18:47:05","101.0798","0.0","214.02","0","60.07","19"
"06/14/12 18:52:05","101.0802","0.0","214.36","0","60.03","19"
"06/15/12 07:57:06","101.081","0.0","214.2","0","60.03","18"
"06/15/12 08:02:06","101.0813","0.0","214.49","86","60.03","18"
"06/15/12 08:07:05","101.0818","0.0","214.51","0","60.0","18"
"06/15/12 08:12:06","101.0823","11.5","213.77","8","60.03","19"
"06/15/12 08:17:06","101.0827","12.1","213.86","40","60.0","19"
"06/15/12 08:22:06","101.0833","10.8","214.04","11","60.03","18"
"06/15/12 08:27:05","101.0838","11.5","214.67","70","60.03","19"
"06/15/12 08:32:06","101.0843","13.2","214.5","6","60.03","19"
"06/15/12 08:37:04","101.0847","11.8","213.64","1","60.03","19"
"06/15/12 08:42:05","101.0853","12.3","213.77","1","60.03","19"
"06/15/12 08:47:05","101.0861","13.1","213.78","11","60.03","19"
"06/15/12 08:52:05","101.0875","29.7","212.66","92","60.03","19"
"06/15/12 08:57:05","101.0894","32.0","214.51","228","60.0","20"
"06/15/12 09:02:06","101.0924","39.2","214.2","123","60.0","20"
"06/15/12 09:07:06","101.0959","41.6","214.53","113","60.0","21"
"06/15/12 09:12:05","101.0998","41.9","214.58","403","60.03","22"
"06/15/12 09:17:05","101.1037","49.3","214.83","316","60.0","23"
"06/15/12 09:22:04","101.1093","77.3","215.91","383","60.03","23"
"06/15/12 09:27:05","101.1147","84.1","215.29","414","60.03","24"
"06/15/12 09:32:05","101.1206","84.9","214.94","416","60.03","24"
"06/15/12 09:37:06","101.1261","73.0","214.8","366","60.0","24"
"06/15/12 09:42:06","101.1303","64.6","215.02","306","60.0","25"
"06/15/12 09:47:06","101.1364","62.6","215.37","98","60.0","25"
"06/15/12 09:52:05","101.1431","89.0","216.42","435","60.03","25"
"06/15/12 09:57:06","101.1503","93.8","216.43","454","60.03","26"
"06/15/12 10:02:06","101.1571","85.6","216.2","418","60.0","26"
"06/15/12 10:07:05","101.1634","87.0","216.03","422","60.03","26"
"06/15/12 10:12:06","101.1701","87.9","215.91","430","60.0","26"
"06/15/12 10:17:05","101.1768","84.7","215.87","416","60.0","27"
"06/15/12 10:22:06","101.1837","94.5","216.5","455","60.0","27"
"06/15/12 10:27:06","101.1907","78.4","215.99","387","60.03","27"
"06/15/12 10:32:06","101.1969","73.1","215.48","367","60.0","27"
"06/15/12 10:37:06","101.203","85.8","215.73","419","60.0","27"
"06/15/12 10:42:06","101.2097","78.5","215.71","387","60.03","28"
"06/15/12 10:47:06","101.2169","89.6","216.19","437","60.03","28"
"06/15/12 10:52:05","101.2244","98.5","216.75","474","60.0","29"
"06/15/12 10:57:05","101.2325","109.7","217.54","520","60.03","30"
"06/15/12 11:02:05","101.2401","72.4","216.79","362","60.03","30"
"06/15/12 11:07:06","101.2473","90.7","217.4","440","60.03","30"
"06/15/12 11:12:06","101.2542","80.8","216.69","397","60.0","30"
"06/15/12 11:17:06","101.263","136.9","217.66","638","60.0","31"
"06/15/12 11:22:04","101.2722","127.6","217.3","596","60.0","32"
"06/15/12 11:27:06","101.2811","104.2","216.83","499","60.0","32"
"06/15/12 11:32:06","101.2884","89.2","215.02","433","60.0","32"
"06/15/12 11:37:06","101.2959","79.6","214.91","394","60.03","32"
"06/15/12 11:42:05","101.3001","43.7","215.14","160","60.0","32"
"06/15/12 11:47:05","101.304","62.6","215.68","313","60.0","32"
"06/15/12 11:52:06","101.3092","67.5","215.45","343","60.03","32"
"06/15/12 11:57:05","101.3136","51.3","215.04","206","60.03","31"
"06/15/12 12:02:05","101.3178","54.8","215.54","115","60.03","31"
"06/15/12 12:07:06","101.3221","52.2","215.47","393","60.03","31"
"06/15/12 12:12:05","101.3262","43.0","215.89","394","60.0","31"
"06/15/12 12:17:05","101.3304","44.9","214.95","365","60.03","31"
"06/15/12 12:22:06","101.3353","62.6","215.75","322","60.0","31"
"06/15/12 12:27:06","101.3409","93.2","216.57","451","60.0","31"
"06/15/12 12:32:06","101.3475","74.8","215.51","372","60.0","31"
"06/15/12 12:37:05","101.3556","105.8","216.55","505","60.03","32"
"06/15/12 12:42:06","101.3655","96.2","215.98","466","60.03","33"
"06/15/12 12:47:05","101.3729","71.0","215.47","357","60.0","33"
"06/15/12 12:52:05","101.3792","64.1","215.44","323","60.0","33"
"06/15/12 12:57:05","101.3837","46.5","214.86","170","60.03","33"
"06/15/12 13:02:05","101.3876","56.4","215.25","282","60.03","33"
"06/15/12 13:07:06","101.3941","169.9","217.79","776","60.03","34"
"06/15/12 13:12:06","101.4004","40.3","215.1","147","60.03","34"
"06/15/12 13:17:05","101.4067","143.3","217.56","662","60.03","35"
"06/15/12 13:22:05","101.4114","45.8","214.24","293","60.03","34"
"06/15/12 13:27:05","101.4151","39.8","215.26","150","60.03","34"
"06/15/12 13:32:06","101.4186","50.5","215.1","137","60.03","34"
"06/15/12 13:37:05","101.423","105.9","217.15","505","60.03","34"
"06/15/12 13:42:05","101.4289","112.7","217.94","530","60.03","34"
"06/15/12 13:47:05","101.4289","70.7","216.02","352","60.03","35"
"06/15/12 13:52:05","101.4355","61.8","216.71","315","60.03","34"
"06/15/12 13:57:04","101.4402","46.9","215.76","290","60.03","34"
"06/15/12 14:02:05","101.4489","75.7","216.2","380","60.03","34"
"06/15/12 14:07:05","101.4537","53.5","215.1","361","60.0","34"
"06/15/12 14:12:06","101.4615","71.9","215.89","357","59.96","34"
"06/15/12 14:17:05","101.4697","125.9","216.75","589","60.0","34"
"06/15/12 14:22:06","101.4795","120.2","217.36","565","60.03","35"
"06/15/12 14:27:06","101.4875","100.8","216.18","483","60.03","35"
"06/15/12 14:32:05","101.4959","114.6","216.62","542","60.0","35"
"06/15/12 14:37:06","101.5047","102.6","216.48","492","60.0","35"
"06/15/12 14:42:05","101.5096","57.5","214.2","264","60.0","35"
"06/15/12 14:47:05","101.5157","63.9","215.48","327","60.0","35"
"06/15/12 14:52:06","101.5221","90.8","216.18","442","60.03","35"
"06/15/12 14:57:06","101.5289","82.7","215.22","407","60.03","35"
"06/15/12 15:02:06","101.5361","97.5","216.17","467","60.0","35"
"06/15/12 15:07:06","101.5429","88.1","214.87","434","60.0","35"
"06/15/12 15:12:05","101.55","79.6","214.37","391","60.0","35"
"06/15/12 15:17:06","101.5562","82.1","214.31","403","60.0","35"
"06/15/12 15:22:06","101.5629","91.3","214.77","447","60.0","35"
"06/15/12 15:27:05","101.569","88.2","214.75","431","60.03","35"
"06/15/12 15:32:06","101.5764","55.2","213.92","392","60.03","35"
"06/15/12 15:37:06","101.5806","48.7","213.53","268","60.0","35"
"06/15/12 15:42:05","101.584","43.0","213.02","281","60.03","35"
"06/15/12 15:47:05","101.5872","48.0","214.16","283","60.03","35"
"06/15/12 15:52:05","101.5923","41.5","214.49","115","60.03","35"
"06/15/12 15:57:06","101.5959","52.2","215.51","132","60.0","34"
"06/15/12 16:02:05","101.6003","75.5","216.16","376","60.03","34"
"06/15/12 16:07:05","101.6054","62.2","215.09","315","60.0","34"
"06/15/12 16:12:05","101.6104","68.1","215.04","344","60.03","34"
"06/15/12 16:17:06","101.6156","65.0","215.64","328","60.0","35"
"06/15/12 16:22:06","101.6211","75.4","215.34","376","60.03","35"
"06/15/12 16:27:06","101.6271","80.5","215.66","396","60.03","35"
"06/15/12 16:32:06","101.6325","62.5","215.3","320","60.03","36"
"06/15/12 16:37:05","101.6367","42.1","215.03","180","60.03","35"
"06/15/12 16:42:05","101.6411","58.5","215.61","399","60.0","36"
"06/15/12 16:47:06","101.6452","55.8","215.51","382","60.0","36"
"06/15/12 16:52:05","101.6492","58.8","215.7","176","60.03","36"
"06/15/12 16:57:05","101.6529","49.3","215.32","307","60.07","36"
"06/15/12 17:02:05","101.6567","57.5","216.37","176","60.03","35"
"06/15/12 17:07:06","101.6603","48.2","214.86","156","60.03","35"
"06/15/12 17:12:06","101.6635","44.0","213.86","326","60.07","35"
"06/15/12 17:17:05","101.6664","47.1","213.82","96","60.03","35"
"06/15/12 17:22:05","101.6702","62.5","214.4","298","60.0","35"
"06/15/12 17:27:06","101.6739","40.1","214.37","283","60.07","35"
"06/15/12 17:32:06","101.6776","40.3","214.63","164","60.03","35"
"06/15/12 17:37:05","101.6805","43.6","214.72","338","60.03","35"
"06/15/12 17:42:06","101.6834","39.2","214.9","361","60.03","34"
"06/15/12 17:47:05","101.687","42.7","214.86","110","60.03","34"
"06/15/12 17:52:05","101.6904","49.3","215.38","269","60.07","34"
"06/15/12 17:57:05","101.6936","34.1","215.62","87","60.03","34"
"06/15/12 18:02:05","101.696","23.7","214.1","227","60.03","33"
"06/15/12 18:07:06","101.6978","28.5","213.84","106","60.07","33"
"06/15/12 18:12:05","101.7003","32.9","214.54","161","60.07","33"
"06/15/12 18:17:05","101.7023","30.4","215.6","58","60.03","32"
"06/15/12 18:22:06","101.7041","27.7","214.25","178","60.03","32"
"06/15/12 18:27:06","101.7055","16.9","214.26","14","60.03","32"
"06/15/12 18:32:05","101.7067","12.5","214.09","115","60.03","32"
"06/15/12 18:37:05","101.7076","11.2","213.92","62","60.07","31"
"06/15/12 18:42:06","101.7085","9.4","213.76","160","60.03","31"
"06/15/12 18:47:05","101.7091","14.3","214.21","75","60.07","31"
"06/15/12 18:52:06","101.7097","14.0","214.22","0","60.03","30"
"06/15/12 18:57:06","101.7101","0.0","213.83","0","60.03","30"
"06/15/12 19:02:07","101.7106","3.0","213.79","0","60.0","30"
"06/15/12 19:07:06","101.711","12.1","213.94","0","60.07","29"
"06/15/12 19:12:06","101.7116","0.0","213.91","0","60.03","29"
"06/15/12 19:17:06","101.7121","11.5","213.79","0","60.07","29"
"06/15/12 19:22:05","101.7127","14.1","214.3","48","60.03","29"
"06/15/12 19:27:05","101.7131","0.0","214.2","0","60.0","28"
"06/15/12 19:32:06","101.7134","0.0","214.4","0","60.07","28"
"06/15/12 19:37:06","101.7137","11.5","213.57","0","60.03","28"
"06/15/12 19:42:05","101.714","0.0","213.14","0","60.0","28"
"06/15/12 19:47:05","101.7142","0.0","213.81","0","60.03","28"
"06/16/12 05:57:07","101.7158","0.0","212.42","0","60.03","20"
"06/16/12 06:02:08","101.7162","0.0","213.34","0","60.0","20"
"06/16/12 06:07:10","101.7166","14.6","214.59","4","60.0","20"
"06/16/12 06:12:07","101.717","14.4","212.91","0","60.03","20"
"06/16/12 06:17:08","101.7175","0.0","213.16","175","60.07","20"
"06/16/12 06:22:08","101.7182","10.7","213.67","9","60.0","20"
"06/16/12 06:27:07","101.7189","6.5","212.95","244","60.0","21"
"06/16/12 06:32:09","101.7198","14.4","212.78","0","60.03","21"
"06/16/12 06:37:08","101.7206","13.1","213.4","38","60.0","21"
"06/16/12 06:42:07","101.7213","14.3","213.92","202","60.03","22"
"06/16/12 06:47:08","101.7222","16.5","215.15","90","60.0","22"
"06/16/12 06:52:08","101.7231","12.9","214.41","1","60.03","22"
"06/16/12 06:57:09","101.7242","20.5","213.74","220","60.0","22"
"06/16/12 07:02:09","101.7256","21.6","214.57","267","60.0","22"
"06/16/12 07:07:08","101.7275","37.4","214.11","114","60.03","22"
"06/16/12 07:12:08","101.7297","32.7","213.68","255","60.07","23"
"06/16/12 07:17:08","101.7323","40.6","214.55","260","60.03","23"
"06/16/12 07:22:08","101.7349","29.3","214.34","77","60.03","23"
"06/16/12 07:27:09","101.7376","32.6","215.14","311","60.0","24"
"06/16/12 07:32:09","101.7405","35.0","214.76","286","60.0","24"
"06/16/12 07:37:08","101.7439","42.4","214.27","262","60.0","24"
"06/16/12 07:42:08","101.7472","40.9","214.36","315","60.03","25"
"06/16/12 07:47:07","101.7501","44.6","214.83","233","60.0","25"
"06/16/12 07:52:08","101.7537","43.6","214.49","422","60.03","25"
"06/16/12 07:57:08","101.7575","41.2","218.99","307","60.03","26"
"06/16/12 08:02:08","101.7614","56.0","215.39","339","60.0","26"
"06/16/12 08:07:07","101.7654","59.5","214.81","146","60.03","26"
"06/16/12 08:12:08","101.7697","54.7","215.45","245","60.0","27"
"06/16/12 08:17:09","101.7742","70.6","214.99","376","60.0","27"
"06/16/12 08:22:09","101.7797","76.4","215.18","381","60.03","27"
"06/16/12 08:27:07","101.7858","80.6","215.77","396","60.03","28"
"06/16/12 08:32:08","101.7923","85.5","216.19","419","60.03","28"
"06/16/12 08:37:07","101.799","88.9","214.05","435","60.03","29"
"06/16/12 08:42:07","101.8062","95.1","214.22","462","60.03","30"
"06/16/12 08:47:08","101.8106","48.4","214.49","200","60.03","30"
"06/16/12 08:52:08","101.8148","43.0","213.48","430","60.03","30"
"06/16/12 08:57:08","101.8187","46.2","213.82","382","60.03","30"
"06/16/12 09:02:08","101.8227","61.8","214.04","377","60.0","30"
"06/16/12 09:07:08","101.8281","66.7","216.01","335","60.0","30"
"06/16/12 09:12:07","101.8335","70.5","215.59","353","60.03","30"
"06/16/12 09:17:08","101.8392","71.3","215.54","358","60.0","30"
"06/16/12 09:22:09","101.8438","56.0","214.88","218","60.0","30"
"06/16/12 09:27:09","101.8515","109.8","216.18","521","60.03","31"
"06/16/12 09:32:07","101.8594","83.9","215.05","415","60.0","31"
"06/16/12 09:37:08","101.8679","115.6","215.59","548","60.0","32"
"06/16/12 09:42:08","101.8766","92.1","215.08","448","60.0","32"
"06/16/12 09:47:08","101.8861","123.9","217.33","583","60.0","33"
"06/16/12 09:52:08","101.8959","128.7","217.32","602","60.0","34"
"06/16/12 09:57:07","101.9033","110.1","216.19","526","60.03","34"
"06/16/12 10:02:07","101.9127","128.0","216.74","599","60.03","35"
"06/16/12 10:07:08","101.9221","122.3","216.48","576","60.03","35"
"06/16/12 10:12:08","101.9316","125.3","216.19","586","60.0","35"
"06/16/12 10:17:08","101.9414","128.5","216.99","599","60.0","36"
"06/16/12 10:22:08","101.9517","135.9","215.44","639","60.0","36"
"06/16/12 10:27:07","101.9618","129.2","216.62","606","60.0","37"
"06/16/12 10:32:08","101.9701","87.8","215.6","430","60.0","36"
"06/16/12 10:37:08","101.9773","76.5","215.53","382","60.03","36"
"06/16/12 10:42:08","101.9856","115.6","217.28","545","60.03","36"
"06/16/12 10:47:08","101.9943","145.5","217.65","677","60.0","36"
"06/16/12 10:52:08","102.0065","139.9","216.97","652","60.07","37"
"06/16/12 10:57:07","102.0153","88.3","216.34","427","60.03","37"
"06/16/12 11:02:09","102.021","65.7","215.91","331","60.03","36"
"06/16/12 11:07:07","102.0265","77.8","215.69","385","60.03","36"
"06/16/12 11:12:07","102.0346","91.8","216.48","442","60.0","36"
"06/16/12 11:17:08","102.0407","73.7","214.77","369","60.0","35"
"06/16/12 11:22:08","102.0464","72.7","215.19","363","60.0","35"
"06/16/12 11:27:09","102.0529","84.3","215.5","412","60.03","35"
"06/16/12 11:32:07","102.0594","82.9","215.72","405","60.03","35"
"06/16/12 11:37:08","102.0645","61.3","215.4","313","60.0","34"
"06/16/12 11:42:09","102.0686","60.2","214.54","213","60.0","34"
"06/16/12 11:47:09","102.0724","54.7","215.12","352","60.0","33"
"06/16/12 11:52:07","102.0763","40.5","215.03","372","60.03","33"
"06/16/12 11:57:07","102.0803","53.5","214.89","373","60.07","32"
"06/16/12 12:02:09","102.0846","43.0","214.13","91","60.03","32"
"06/16/12 12:07:07","102.0903","88.1","218.6","426","60.0","32"
"06/16/12 12:12:09","102.0967","73.4","213.18","366","60.03","32"
"06/16/12 12:17:08","102.1018","61.1","213.17","314","60.0","32"
"06/16/12 12:22:09","102.1057","45.6","213.22","431","60.0","32"
"06/16/12 12:27:09","102.1096","45.2","214.01","389","60.03","31"
"06/16/12 12:32:09","102.1135","56.2","213.14","198","60.03","31"
"06/16/12 12:37:09","102.1174","43.2","213.78","426","60.0","31"
"06/16/12 12:42:09","102.1213","43.1","213.8","97","60.03","31"
"06/16/12 12:47:09","102.1267","73.8","214.82","369","60.0","30"
"06/16/12 12:52:09","102.1321","69.1","215.81","347","60.03","30"
"06/16/12 12:57:07","102.1374","72.1","219.08","355","60.07","30"
"06/16/12 13:02:08","102.1446","101.6","217.68","486","60.03","31"
"06/16/12 13:07:09","102.1526","94.9","216.82","460","60.0","31"
"06/16/12 13:12:09","102.1604","106.8","217.48","508","60.03","32"
"06/16/12 13:17:09","102.17","110.2","217.44","523","60.03","32"
"06/16/12 13:22:09","102.177","73.2","212.47","368","60.0","32"
"06/16/12 13:27:08","102.1833","93.6","213.24","457","60.0","32"
"06/16/12 13:32:07","102.1898","67.6","214.27","340","60.0","32"
"06/16/12 13:37:07","102.195","63.3","216.59","324","60.0","32"
"06/16/12 13:42:08","102.1994","44.7","215.29","338","60.03","32"
"06/16/12 13:47:08","102.2033","42.3","213.92","254","60.03","32"
"06/16/12 13:52:09","102.2072","44.7","215.39","107","60.0","32"
"06/16/12 13:57:09","102.211","49.7","215.14","378","60.03","32"
"06/16/12 14:02:08","102.2148","53.8","215.44","213","60.0","32"
"06/16/12 14:07:09","102.2185","52.1","215.09","329","60.03","32"
"06/16/12 14:12:07","102.2223","52.2","214.85","354","60.0","31"
"06/16/12 14:17:08","102.2261","55.3","215.21","128","60.03","31"
"06/16/12 14:22:08","102.2301","57.5","215.1","106","60.0","32"
"06/16/12 14:27:09","102.2359","88.5","215.81","430","60.03","32"
"06/16/12 14:32:09","102.2438","82.3","215.97","404","60.03","32"
"06/16/12 14:37:07","102.2498","68.9","215.28","346","60.0","33"
"06/16/12 14:42:09","102.2573","85.7","216.22","418","60.0","34"
"06/16/12 14:47:09","102.2619","55.4","215.23","306","60.0","33"
"06/16/12 14:52:07","102.2658","40.1","215.74","373","60.0","33"
"06/16/12 14:57:09","102.2705","79.9","215.16","398","60.03","33"
"06/16/12 15:02:08","102.2775","94.0","215.01","453","60.03","34"
"06/16/12 15:07:07","102.2836","74.9","215.84","373","60.0","34"
"06/16/12 15:12:08","102.2893","69.1","215.8","345","60.0","34"
"06/16/12 15:17:08","102.2946","67.3","216.32","337","60.03","34"
"06/16/12 15:22:09","102.2997","63.2","215.18","325","60.03","34"
"06/16/12 15:27:09","102.3042","43.9","215.12","354","60.03","34"
"06/16/12 15:32:09","102.3081","56.7","214.98","104","60.0","34"
"06/16/12 15:37:07","102.3118","54.1","215.03","414","60.03","33"
"06/16/12 15:42:08","102.3154","41.0","214.49","106","60.03","33"
"06/16/12 15:47:07","102.3191","48.7","214.61","205","60.03","33"
"06/16/12 15:52:08","102.3227","47.3","214.15","331","60.03","33"
"06/16/12 15:57:09","102.3257","39.1","213.46","261","60.03","33"
"06/16/12 16:02:08","102.328","33.6","213.13","45","60.03","32"
"06/16/12 16:07:08","102.3296","21.1","213.86","59","60.03","32"
"06/16/12 16:12:08","102.3313","23.0","213.57","271","60.03","32"
"06/16/12 16:17:08","102.3332","23.8","213.53","172","60.03","31"
"06/16/12 16:22:08","102.3352","21.3","214.15","207","60.03","31"
"06/16/12 16:27:08","102.337","26.2","213.82","18","60.03","30"
"06/16/12 16:32:07","102.3393","41.1","214.01","255","60.0","30"
"06/16/12 16:37:09","102.3423","47.9","213.9","343","60.03","30"
"06/16/12 16:42:08","102.3459","50.1","214.08","271","60.03","30"
"06/16/12 16:47:07","102.3491","43.9","213.96","150","60.0","31"
"06/16/12 16:52:08","102.3521","37.3","213.84","189","60.03","31"
"06/16/12 16:57:08","102.3546","35.4","213.96","262","60.0","31"
"06/16/12 17:02:07","102.3571","38.7","214.35","196","60.03","31"
"06/16/12 17:07:09","102.3595","25.5","213.93","229","60.07","31"
"06/16/12 17:12:09","102.3617","30.9","213.83","328","60.0","31"
"06/16/12 17:17:09","102.3637","26.3","214.55","72","60.03","31"
"06/16/12 17:22:07","102.3655","19.8","214.42","31","60.0","30"
"06/16/12 17:27:07","102.367","31.1","213.26","91","60.03","30"
"06/16/12 17:32:08","102.3687","24.8","213.15","99","60.03","30"
"06/16/12 17:37:09","102.37","15.4","213.68","3","60.0","30"
"06/16/12 17:42:09","102.3707","14.3","213.27","15","60.03","29"
"06/16/12 17:47:08","102.3712","0.0","213.14","31","60.0","29"
"06/16/12 17:52:08","102.3717","9.9","213.6","214","60.0","28"
"06/16/12 17:57:08","102.3722","0.0","213.9","16","60.07","28"
"06/16/12 18:02:09","102.3729","0.0","213.66","184","60.03","28"
"06/16/12 18:07:09","102.3733","10.9","213.6","138","60.0","27"
"06/16/12 18:12:08","102.3739","0.0","213.56","133","60.0","27"
"06/16/12 18:17:07","102.3747","12.0","214.41","0","60.03","27"
"06/16/12 18:22:08","102.3756","8.4","213.24","3","60.03","27"
"06/16/12 18:27:07","102.3764","15.0","213.13","80","60.03","27"
"06/16/12 18:32:07","102.3769","14.9","213.54","21","60.03","27"
"06/16/12 18:37:08","102.3775","14.0","212.25","12","60.03","26"
"06/16/12 19:47:09","102.3786","0.0","213.25","0","60.0","25"
"06/17/12 06:07:08","102.3797","6.2","214.12","186","60.0","18"
"06/17/12 06:12:10","102.3801","0.0","214.1","0","60.03","18"
"06/17/12 06:17:09","102.3805","0.0","213.65","0","60.03","18"
"06/17/12 06:22:08","102.3811","0.0","213.83","161","60.07","18"
"06/17/12 06:27:08","102.3818","13.3","213.42","2","60.0","18"
"06/17/12 06:32:09","102.3826","15.3","213.81","9","60.0","19"
"06/17/12 06:37:09","102.3836","19.7","213.95","118","60.03","19"
"06/17/12 06:42:09","102.3848","15.0","214.18","9","60.0","19"
"06/17/12 06:47:08","102.3862","12.7","214.08","17","60.03","19"
"06/17/12 06:52:08","102.3878","23.9","214.16","244","60.03","19"
"06/17/12 06:57:08","102.3897","25.6","213.99","102","60.0","20"
"06/17/12 07:02:08","102.3918","25.0","213.38","62","60.0","20"
"06/17/12 07:07:09","102.3942","34.6","213.9","264","60.0","20"
"06/17/12 07:12:08","102.3968","31.9","213.6","191","60.03","20"
"06/17/12 07:17:08","102.3997","35.4","214.28","114","60.03","21"
"06/17/12 07:22:08","102.4029","48.7","214.22","124","60.03","21"
"06/17/12 07:27:09","102.4063","47.8","214.7","380","60.03","22"
"06/17/12 07:32:09","102.41","54.0","214.84","299","60.03","22"
"06/17/12 07:37:09","102.4138","54.5","215.26","184","60.0","22"
"06/17/12 07:42:09","102.4177","58.5","214.26","322","60.03","22"
"06/17/12 07:47:08","102.4215","58.6","213.73","138","60.0","23"
"06/17/12 07:52:08","102.4254","38.2","214.03","365","60.03","23"
"06/17/12 07:57:08","102.4294","42.8","214.55","336","60.03","23"
"06/17/12 08:02:08","102.4337","64.7","214.41","382","60.0","24"
"06/17/12 08:07:08","102.438","46.4","214.78","447","60.0","24"
"06/17/12 08:12:09","102.4431","77.4","214.73","382","60.0","24"
"06/17/12 08:17:08","102.4492","80.4","214.72","400","60.03","24"
"06/17/12 08:22:08","102.4556","84.0","214.48","413","60.0","24"
"06/17/12 08:27:09","102.4622","86.6","215.29","426","60.0","25"
"06/17/12 08:32:09","102.4691","90.1","215.56","437","60.0","25"
"06/17/12 08:37:09","102.4762","92.8","215.25","452","60.03","25"
"06/17/12 08:42:08","102.4835","95.9","215.38","461","60.03","26"
"06/17/12 08:47:08","102.491","98.3","215.5","473","60.0","26"
"06/17/12 08:52:08","102.4988","101.4","215.49","485","60.03","26"
"06/17/12 08:57:09","102.5067","103.7","215.76","495","60.03","26"
"06/17/12 09:02:08","102.5149","106.4","215.6","510","60.0","27"
"06/17/12 09:07:08","102.5233","109.4","215.66","519","60.0","27"
"06/17/12 09:12:09","102.532","112.5","216.41","535","60.0","27"
"06/17/12 09:17:08","102.5405","112.6","216.29","534","60.0","27"
"06/17/12 09:22:08","102.5495","116.1","215.87","549","60.0","28"
"06/17/12 09:27:09","102.5586","117.3","216.73","551","60.03","28"
"06/17/12 09:32:08","102.5679","117.3","216.94","553","60.03","29"
"06/17/12 09:37:08","102.5772","123.0","216.97","573","60.0","29"
"06/17/12 09:42:09","102.587","125.6","217.36","585","60.0","29"
"06/17/12 09:47:09","102.5967","127.1","217.33","595","60.0","30"
"06/17/12 09:52:08","102.6067","129.9","217.11","604","60.03","30"
"06/17/12 09:57:08","102.6168","131.3","216.5","615","60.0","30"
"06/17/12 10:02:08","102.6272","133.6","216.75","621","60.03","30"
"06/17/12 10:07:08","102.6376","134.7","216.89","627","60.0","30"
"06/17/12 10:12:09","102.6482","136.6","217.17","639","60.03","30"
"06/17/12 10:17:08","102.6586","137.6","218.04","638","60.03","31"
"06/17/12 10:22:09","102.6694","139.8","217.54","648","60.0","31"
"06/17/12 10:27:09","102.6803","141.0","217.49","650","60.0","32"
"06/17/12 10:32:08","102.6914","142.4","218.04","654","60.0","32"
"06/17/12 10:37:08","102.702","145.3","217.1","674","60.0","32"
"06/17/12 10:42:08","102.7134","145.8","217.2","673","60.03","32"
"06/17/12 10:47:09","102.7248","147.8","217.55","686","60.03","32"
"06/17/12 10:52:09","102.7364","149.0","217.47","688","60.03","32"
"06/17/12 10:57:09","102.748","150.8","217.85","699","60.03","32"
"06/17/12 11:02:09","102.7598","152.2","217.8","703","60.03","32"
