"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 11:07:08","102.7713","130.4","217.2","608","60.0","32"
"06/17/12 11:12:08","102.7829","142.4","217.29","659","60.03","32"
"06/17/12 11:17:08","102.794","159.7","217.21","738","60.03","32"
"06/17/12 11:22:09","102.806","157.4","217.03","724","60.0","32"
"06/17/12 11:27:08","102.8182","157.1","217.35","721","60.03","32"
"06/17/12 11:32:08","102.8305","157.7","217.34","728","60.03","32"
"06/17/12 11:37:09","102.8428","158.8","216.99","731","60.0","32"
"06/17/12 11:42:09","102.8552","159.1","217.69","726","60.03","32"
"06/17/12 11:47:09","102.8676","158.5","217.75","729","60.0","32"
"06/17/12 11:52:09","102.8799","159.4","217.27","733","60.03","32"
"06/17/12 11:57:09","102.8923","158.7","217.51","732","60.03","33"
"06/17/12 12:02:08","102.9047","159.5","217.1","735","60.0","33"
"06/17/12 12:07:08","102.9171","159.7","217.25","730","60.0","33"
"06/17/12 12:12:09","102.9296","160.8","217.19","740","60.03","33"
"06/17/12 12:17:08","102.9421","160.4","217.0","740","60.0","33"
"06/17/12 12:22:08","102.9546","160.3","216.64","739","60.03","33"
"06/17/12 12:27:08","102.9671","161.4","216.73","740","60.0","33"
"06/17/12 12:32:08","102.9796","160.9","217.41","738","60.03","33"
"06/17/12 12:37:09","102.9922","160.7","217.13","740","60.0","33"
"06/17/12 12:42:09","103.0047","160.4","216.8","737","60.0","34"
"06/17/12 12:47:08","103.0171","160.9","217.07","738","60.03","34"
"06/17/12 12:52:08","103.0297","159.6","217.25","734","60.03","34"
"06/17/12 12:57:08","103.0421","159.0","217.6","730","60.03","34"
"06/17/12 13:02:08","103.0545","159.7","217.61","733","60.03","34"
"06/17/12 13:07:08","103.0668","158.8","217.11","735","60.03","34"
"06/17/12 13:12:08","103.0791","158.4","217.26","724","60.03","34"
"06/17/12 13:17:08","103.0914","158.9","217.14","724","60.03","34"
"06/17/12 13:27:08","103.1159","156.7","217.38","721","60.0","34"
"06/17/12 13:32:08","103.1281","155.2","217.67","713","60.03","34"
"06/17/12 13:37:09","103.1402","154.7","217.48","712","60.0","34"
"06/17/12 13:42:09","103.1523","153.7","217.75","710","60.0","34"
"06/17/12 13:47:08","103.1641","150.7","217.35","699","60.0","34"
"06/17/12 13:52:09","103.1759","151.6","216.66","700","60.0","34"
"06/17/12 13:57:09","103.1876","149.8","216.81","694","60.03","34"
"06/17/12 14:02:09","103.1993","148.2","216.6","689","60.03","34"
"06/17/12 14:07:09","103.2108","147.7","217.16","677","60.03","34"
"06/17/12 14:12:08","103.2222","146.3","216.43","680","60.0","34"
"06/17/12 14:17:08","103.2335","144.1","216.88","669","60.0","34"
"06/17/12 14:22:09","103.2447","142.4","216.15","661","60.0","34"
"06/17/12 14:27:09","103.2557","140.6","218.66","647","60.0","34"
"06/17/12 14:32:09","103.2666","138.9","218.13","641","60.0","35"
"06/17/12 14:37:10","103.2774","137.4","218.43","634","60.03","35"
"06/17/12 14:42:10","103.288","136.8","218.07","636","60.0","35"
"06/17/12 14:47:08","103.2985","134.6","218.19","624","60.0","35"
"06/17/12 14:52:09","103.309","132.8","217.83","616","60.0","35"
"06/17/12 14:57:09","103.3192","130.4","216.96","609","60.0","35"
"06/17/12 15:02:09","103.3293","128.2","217.43","599","60.03","35"
"06/17/12 15:07:09","103.3392","126.1","217.17","588","60.03","35"
"06/17/12 15:12:09","103.349","124.2","217.57","583","60.0","35"
"06/17/12 15:17:08","103.3586","121.9","217.61","572","60.03","35"
"06/17/12 15:22:09","103.3681","120.0","216.87","566","60.03","35"
"06/17/12 15:27:08","103.3773","118.2","217.14","552","60.03","35"
"06/17/12 15:32:08","103.3863","115.9","217.61","546","60.03","34"
"06/17/12 15:37:08","103.3951","111.9","217.15","531","60.03","34"
"06/17/12 15:42:09","103.4037","108.4","217.17","513","60.03","34"
"06/17/12 15:47:09","103.4119","101.7","216.76","484","60.0","34"
"06/17/12 15:52:09","103.4199","100.7","216.85","480","60.0","34"
"06/17/12 15:57:09","103.4275","98.1","216.67","469","60.0","34"
"06/17/12 16:02:08","103.4353","101.5","217.15","487","60.03","34"
"06/17/12 16:07:10","103.4429","95.3","217.53","459","60.03","34"
"06/17/12 16:12:08","103.4501","90.5","216.55","440","60.03","33"
"06/17/12 16:17:09","103.4573","95.1","216.41","459","60.03","33"
"06/17/12 16:22:09","103.4646","92.4","215.96","449","60.03","33"
"06/17/12 16:27:09","103.4717","88.3","216.32","431","60.0","33"
"06/17/12 16:32:09","103.4784","82.2","216.01","401","60.03","33"
"06/17/12 16:37:08","103.4843","71.9","215.45","356","60.0","32"
"06/17/12 16:42:10","103.4897","65.1","215.03","330","60.03","32"
"06/17/12 16:47:08","103.4949","67.5","216.19","341","60.03","32"
"06/17/12 16:52:08","103.4995","69.0","216.25","382","60.03","32"
"06/17/12 16:57:09","103.5042","73.1","216.71","365","60.03","32"
"06/17/12 17:02:08","103.5094","59.7","216.39","135","60.0","32"
"06/17/12 17:07:10","103.5125","51.7","215.43","406","60.03","31"
"06/17/12 17:12:10","103.5162","43.4","215.78","181","60.03","31"
"06/17/12 17:17:08","103.5185","28.8","214.92","119","60.03","30"
"06/17/12 17:22:09","103.5206","24.8","214.93","196","60.03","30"
"06/17/12 17:27:09","103.5231","45.9","216.45","334","60.0","30"
"06/17/12 17:32:08","103.5269","48.8","216.14","140","60.03","30"
"06/17/12 17:37:09","103.5308","42.9","215.61","366","60.03","30"
"06/17/12 17:42:09","103.5347","43.1","216.35","376","60.03","30"
"06/17/12 17:47:08","103.5384","45.0","216.27","360","60.0","30"
"06/17/12 17:52:09","103.5421","50.0","215.81","125","60.03","30"
"06/17/12 17:57:09","103.5453","44.0","216.02","315","60.03","30"
"06/17/12 18:02:09","103.5481","29.7","215.81","186","60.03","30"
"06/17/12 18:07:08","103.5505","26.9","215.02","85","60.03","30"
"06/17/12 18:12:08","103.5528","26.8","215.54","22","60.03","30"
"06/17/12 18:17:09","103.5548","29.2","215.29","266","60.03","30"
"06/17/12 18:22:09","103.5569","33.4","215.61","133","60.03","30"
"06/17/12 18:27:09","103.5587","27.1","215.21","70","60.03","30"
"06/17/12 18:32:09","103.5605","17.7","215.2","279","60.0","30"
"06/17/12 18:37:09","103.5623","14.1","215.07","273","60.03","29"
"06/17/12 18:42:09","103.564","30.8","215.23","145","60.03","29"
"06/17/12 18:47:08","103.5658","15.0","215.29","113","60.03","29"
"06/17/12 18:52:08","103.5676","23.2","215.56","186","60.03","29"
"06/17/12 18:57:08","103.5692","13.3","215.38","16","60.03","29"
"06/17/12 19:02:08","103.5704","14.4","214.79","151","60.03","29"
"06/17/12 19:07:09","103.5715","12.5","213.64","79","60.07","29"
"06/17/12 19:12:09","103.5724","12.7","214.17","58","60.03","29"
"06/17/12 19:17:08","103.5731","15.3","213.3","15","60.03","29"
"06/17/12 19:22:09","103.5737","12.1","214.14","2","60.03","28"
"06/17/12 19:27:08","103.5743","0.0","214.01","0","60.03","28"
"06/17/12 19:32:08","103.5749","0.0","214.27","0","60.0","28"
"06/17/12 19:37:08","103.5753","0.0","213.24","0","60.0","28"
"06/17/12 19:42:09","103.5756","0.0","213.94","0","60.03","28"
"06/17/12 19:47:08","103.5759","0.0","214.05","0","60.03","27"
"06/17/12 19:52:08","103.5761","0.0","213.69","0","60.03","27"
"06/18/12 05:52:08","103.577","13.4","213.68","0","60.03","19"
"06/18/12 05:57:09","103.5774","15.1","212.86","4","60.03","19"
"06/18/12 06:02:08","103.578","0.0","212.45","210","60.03","19"
"06/18/12 06:07:11","103.5787","16.0","214.42","1","60.0","19"
"06/18/12 06:12:10","103.5796","6.5","214.0","139","60.03","19"
"06/18/12 06:17:09","103.5805","14.5","213.73","1","60.03","19"
"06/18/12 06:22:08","103.5815","15.1","214.43","145","60.07","19"
"06/18/12 06:27:09","103.5825","11.7","214.45","257","60.0","20"
"06/18/12 06:32:09","103.5838","23.2","214.33","203","60.03","20"
"06/18/12 06:37:10","103.5852","15.9","214.53","107","60.03","20"
"06/18/12 06:42:08","103.5863","5.7","214.32","89","60.03","20"
"06/18/12 06:47:08","103.5871","0.0","213.72","232","60.0","20"
"06/18/12 06:52:09","103.5878","6.3","213.5","143","60.0","20"
"06/18/12 06:57:09","103.5881","0.0","213.12","0","60.0","20"
"06/18/12 07:02:08","103.5884","0.0","213.23","0","60.03","20"
"06/18/12 07:07:10","103.5886","0.0","214.04","58","60.03","20"
"06/18/12 08:17:08","103.5905","12.3","213.37","29","60.0","19"
"06/18/12 08:27:12","103.5914","13.4","213.22","3","60.03","19"
"06/18/12 08:32:08","103.592","11.3","213.99","38","60.0","20"
"06/18/12 08:37:09","103.5925","10.4","213.88","0","60.0","20"
"06/18/12 08:42:08","103.5927","13.5","214.33","7","60.03","20"
"06/18/12 08:47:08","103.5931","6.1","214.05","243","60.03","20"
"06/18/12 08:52:09","103.5938","13.1","213.89","137","60.03","20"
"06/18/12 08:57:09","103.5952","6.5","213.92","149","60.0","20"
"06/18/12 09:02:09","103.597","35.6","214.85","238","60.03","20"
"06/18/12 09:07:09","103.5988","21.5","214.29","202","60.0","20"
"06/18/12 09:12:10","103.6008","14.7","213.33","69","60.0","21"
"06/18/12 09:17:09","103.602","12.2","213.15","91","60.0","21"
"06/18/12 09:22:09","103.6029","11.8","214.16","64","60.03","21"
"06/18/12 09:27:09","103.6041","23.0","213.91","243","60.0","21"
"06/18/12 09:32:09","103.6062","31.5","213.52","43","60.0","22"
"06/18/12 09:37:09","103.6077","14.7","213.69","89","60.0","22"
"06/18/12 09:42:10","103.6087","15.8","212.47","0","60.0","22"
"06/18/12 09:47:10","103.61","30.0","213.29","108","60.0","22"
"06/18/12 09:52:08","103.6115","24.7","213.23","83","60.03","22"
"06/18/12 09:57:09","103.6128","4.9","213.35","207","60.03","22"
"06/18/12 10:02:10","103.6136","29.3","212.85","236","60.0","22"
"06/18/12 10:07:08","103.6155","17.2","213.31","184","60.03","22"
"06/18/12 10:12:09","103.6177","25.4","214.25","158","60.03","22"
"06/18/12 10:17:09","103.6191","14.4","213.59","21","60.0","22"
"06/18/12 10:22:09","103.6196","0.0","213.86","0","60.03","22"
"06/18/12 10:27:10","103.6203","11.3","212.19","7","60.0","22"
"06/18/12 10:32:09","103.6218","21.7","213.18","329","60.0","22"
"06/18/12 10:37:09","103.6232","15.5","212.56","159","60.0","22"
"06/18/12 10:42:10","103.624","0.0","212.69","0","60.0","22"
"06/18/12 10:47:10","103.6245","0.0","212.94","0","60.03","22"
"06/18/12 10:52:08","103.6256","17.4","213.56","123","60.03","23"
"06/18/12 10:57:09","103.627","21.7","214.19","16","60.03","23"
"06/18/12 11:02:09","103.6283","23.3","214.25","232","60.03","23"
"06/18/12 11:07:10","103.6294","15.9","213.49","3","60.0","23"
"06/18/12 11:12:09","103.6307","15.2","213.42","42","60.0","23"
"06/18/12 11:17:09","103.6318","12.2","212.65","15","60.0","23"
"06/18/12 11:22:09","103.633","23.5","212.9","256","60.0","23"
"06/18/12 11:27:09","103.6342","14.4","213.33","17","60.03","23"
"06/18/12 11:32:09","103.6354","21.8","213.5","158","60.0","24"
"06/18/12 11:37:10","103.6364","15.0","212.76","9","60.03","24"
"06/18/12 11:42:09","103.6374","3.9","213.6","279","60.03","24"
"06/18/12 11:47:10","103.6384","14.1","213.21","116","60.03","24"
"06/18/12 11:52:08","103.6395","14.6","213.01","23","60.03","24"
"06/18/12 11:57:10","103.6406","12.9","213.67","184","60.03","24"
"06/18/12 12:02:09","103.6421","26.3","214.87","83","60.0","24"
"06/18/12 12:07:10","103.6438","13.4","214.0","16","60.03","24"
"06/18/12 12:12:08","103.6452","18.1","212.84","44","60.0","24"
"06/18/12 12:17:09","103.6474","36.6","212.52","321","60.03","25"
"06/18/12 12:22:09","103.6505","29.4","212.62","237","60.03","25"
"06/18/12 12:27:09","103.6529","29.6","213.89","73","60.0","25"
"06/18/12 12:32:09","103.6555","42.8","213.42","225","60.03","25"
"06/18/12 12:37:08","103.6588","47.5","213.15","192","60.0","26"
"06/18/12 12:42:09","103.6623","33.9","213.95","302","60.0","26"
"06/18/12 12:47:09","103.6652","42.6","213.87","216","60.0","26"
"06/18/12 12:52:09","103.6684","36.9","213.62","265","60.03","26"
"06/18/12 12:57:10","103.6711","28.4","213.34","128","60.03","26"
"06/18/12 13:02:10","103.6741","46.5","213.31","327","60.03","26"
"06/18/12 13:07:10","103.677","36.0","214.25","153","60.0","27"
"06/18/12 13:12:10","103.6802","44.9","213.98","347","60.03","27"
"06/18/12 13:17:08","103.6833","35.0","214.17","229","60.0","27"
"06/18/12 13:22:09","103.687","40.5","214.13","333","60.03","27"
"06/18/12 13:27:09","103.6908","51.9","215.04","195","60.03","27"
"06/18/12 13:32:10","103.6942","35.9","214.11","94","60.03","28"
"06/18/12 13:37:10","103.6974","42.1","213.7","201","60.03","28"
"06/18/12 13:42:08","103.7003","29.5","213.4","170","60.0","28"
"06/18/12 13:47:10","103.7027","26.7","213.97","115","60.03","28"
"06/18/12 13:52:10","103.7056","56.2","213.93","201","60.03","28"
"06/18/12 13:57:09","103.7103","86.4","215.36","426","60.03","29"
"06/18/12 14:02:09","103.7153","38.5","214.01","106","60.0","29"
"06/18/12 14:07:08","103.7186","36.8","213.49","212","60.03","30"
"06/18/12 14:12:09","103.7224","66.3","214.81","337","60.03","30"
"06/18/12 14:17:10","103.7291","127.5","216.38","598","60.07","31"
"06/18/12 14:22:09","103.7398","44.9","214.47","213","60.0","32"
"06/18/12 14:27:09","103.7436","44.4","213.56","272","60.03","32"
"06/18/12 14:32:10","103.7473","55.3","214.11","79","60.0","32"
"06/18/12 14:37:08","103.7512","79.0","215.36","392","60.03","32"
"06/18/12 14:42:09","103.7578","43.4","213.39","239","60.0","32"
"06/18/12 14:47:09","103.7601","30.2","213.48","58","60.03","32"
"06/18/12 14:52:09","103.7626","28.9","213.75","95","60.0","32"
"06/18/12 14:57:09","103.7667","131.7","217.1","613","60.03","32"
"06/18/12 15:02:09","103.7748","81.2","215.74","401","60.0","33"
"06/18/12 15:07:09","103.7829","106.1","216.37","509","60.03","34"
"06/18/12 15:12:08","103.7909","51.0","214.45","97","60.03","35"
"06/18/12 15:17:09","103.7987","55.5","214.48","143","60.0","35"
"06/18/12 15:22:09","103.8044","142.7","217.78","656","60.03","36"
"06/18/12 15:27:10","103.8081","32.0","214.49","109","60.03","36"
"06/18/12 15:32:10","103.8111","117.8","216.46","556","60.0","36"
"06/18/12 15:37:08","103.821","115.9","216.24","552","60.03","37"
"06/18/12 15:42:10","103.83","116.0","216.04","550","60.0","38"
"06/18/12 15:47:10","103.8385","103.6","215.82","496","60.0","38"
"06/18/12 15:52:09","103.8463","101.6","215.84","488","60.0","38"
"06/18/12 15:57:08","103.8539","97.9","215.35","472","60.03","38"
"06/18/12 16:02:09","103.8615","95.7","216.54","462","60.07","38"
"06/18/12 16:07:09","103.8687","93.8","215.83","455","60.0","38"
"06/18/12 16:12:10","103.8759","91.5","215.34","446","60.03","37"
"06/18/12 16:17:10","103.8829","88.9","215.5","432","60.0","37"
"06/18/12 16:22:08","103.8897","85.7","215.31","421","60.0","36"
"06/18/12 16:27:09","103.8962","82.3","215.02","404","60.0","36"
"06/18/12 16:32:09","103.9025","79.8","215.62","393","60.03","36"
"06/18/12 16:37:10","103.9086","77.5","214.46","385","60.03","36"
"06/18/12 16:42:09","103.9145","73.5","214.68","370","60.03","36"
"06/18/12 16:47:09","103.9201","71.5","214.67","357","60.03","36"
"06/18/12 16:52:10","103.9255","68.9","215.45","348","60.03","36"
"06/18/12 16:57:10","103.9308","65.8","214.74","336","60.03","36"
"06/18/12 17:02:08","103.9357","62.0","215.68","319","60.03","35"
"06/18/12 17:07:09","103.94","45.9","215.86","75","60.03","35"
"06/18/12 17:12:09","103.9439","42.1","215.13","390","60.03","35"
"06/18/12 17:17:08","103.9466","39.9","215.09","371","60.0","35"
"06/18/12 17:22:08","103.9491","37.1","214.13","260","60.0","35"
"06/18/12 17:27:08","103.9518","34.2","213.52","158","60.03","35"
"06/18/12 17:32:08","103.9534","15.0","213.97","4","60.03","34"
"06/18/12 17:37:10","103.9548","11.8","214.05","139","60.03","34"
"06/18/12 17:42:08","103.956","16.0","214.26","9","60.03","34"
"06/18/12 17:47:09","103.9576","12.0","215.09","192","60.07","33"
"06/18/12 17:52:08","103.9608","43.4","214.76","310","60.03","33"
"06/18/12 17:57:09","103.9632","25.2","215.12","157","60.03","34"
"06/18/12 18:02:09","103.9653","36.4","214.45","163","60.03","34"
"06/18/12 18:07:09","103.9672","14.3","214.47","259","60.03","33"
"06/18/12 18:12:10","103.9689","20.5","213.79","79","60.0","32"
"06/18/12 18:17:08","103.9703","17.5","214.5","21","60.03","32"
"06/18/12 18:22:09","103.9716","13.3","213.9","9","60.03","31"
"06/18/12 18:27:08","103.9727","13.3","214.27","211","60.03","30"
"06/18/12 18:32:09","103.9737","10.4","213.86","102","60.0","30"
"06/18/12 18:37:10","103.9744","0.0","214.69","163","60.03","29"
"06/18/12 18:42:08","103.975","5.6","214.81","0","60.03","29"
"06/18/12 18:47:10","103.9756","10.2","214.58","2","60.03","28"
"06/18/12 18:52:10","103.9761","14.9","214.13","8","60.03","28"
"06/18/12 18:57:10","103.9765","11.7","214.28","0","60.03","27"
"06/18/12 19:02:09","103.9769","0.0","214.23","0","60.03","27"
"06/18/12 19:07:08","103.9772","0.0","214.85","0","60.03","26"
"06/18/12 19:12:09","103.9776","0.0","214.74","0","60.0","26"
"06/18/12 19:17:08","103.9779","0.0","214.76","0","60.03","26"
"06/18/12 19:22:09","103.9783","13.5","214.08","62","60.0","26"
"06/18/12 19:27:08","103.9786","0.0","213.74","0","60.03","26"
"06/18/12 19:32:09","103.9789","13.1","214.29","1","60.0","26"
"06/18/12 19:37:09","103.9792","12.9","213.98","64","60.03","26"
"06/18/12 19:42:09","103.9794","0.0","213.58","0","60.0","25"
"06/18/12 19:47:10","103.9796","0.0","213.22","0","60.03","25"
"06/18/12 19:52:12","103.9798","14.0","213.84","21","60.0","25"
"06/18/12 19:57:09","103.9801","0.0","213.41","0","60.0","25"
"06/19/12 05:52:10","103.981","0.0","212.75","0","60.03","20"
"06/19/12 05:57:09","103.9814","0.0","212.73","0","60.03","20"
"06/19/12 06:02:10","103.9818","0.0","212.36","0","60.03","20"
"06/19/12 06:07:09","103.9823","0.0","212.82","0","60.03","20"
"06/19/12 06:12:09","103.9827","0.0","212.52","0","60.03","21"
"06/19/12 06:17:09","103.9831","0.0","212.67","0","60.03","21"
"06/19/12 06:22:10","103.9834","11.3","212.66","26","60.03","21"
"06/19/12 06:27:10","103.9839","7.8","212.9","0","60.03","21"
"06/19/12 06:32:10","103.9844","14.2","213.57","6","60.03","21"
"06/19/12 06:37:10","103.985","14.4","213.36","2","60.03","22"
"06/19/12 06:42:09","103.9855","0.0","213.47","165","60.03","22"
"06/19/12 06:47:09","103.9862","15.9","213.42","0","60.0","22"
"06/19/12 06:52:09","103.9869","11.1","213.44","6","60.03","22"
"06/19/12 06:57:09","103.9878","10.6","212.85","1","60.0","22"
"06/19/12 07:02:09","103.9885","7.2","212.5","0","60.03","22"
"06/19/12 07:07:09","103.9892","11.3","213.21","3","60.03","22"
"06/19/12 07:12:09","103.99","4.0","214.47","183","60.03","22"
"06/19/12 07:17:10","103.9909","12.8","214.22","18","60.03","23"
"06/19/12 07:22:10","103.9918","13.4","215.08","1","60.0","23"
"06/19/12 07:27:09","103.9926","0.0","214.38","232","60.03","23"
"06/19/12 07:32:09","103.9933","13.4","214.37","82","60.03","23"
"06/19/12 07:37:10","103.994","0.0","213.43","0","60.0","23"
"06/19/12 07:42:10","103.9947","14.5","213.62","0","60.03","23"
"06/19/12 07:47:09","103.9952","11.4","213.93","59","60.03","23"
"06/19/12 07:52:09","103.9957","13.8","214.75","180","60.03","23"
"06/19/12 07:57:09","103.996","13.7","213.74","20","60.03","23"
"06/19/12 08:02:10","103.9962","0.0","214.73","0","60.03","23"
"06/19/12 08:07:10","103.9965","12.1","213.8","35","60.0","23"
"06/19/12 08:12:11","103.9967","11.5","213.76","1","60.03","23"
"06/19/12 08:17:12","103.997","14.6","213.03","0","60.0","23"
"06/19/12 08:22:09","103.9975","0.0","213.96","0","60.03","22"
"06/19/12 08:27:09","103.9979","11.4","213.5","1","60.0","22"
"06/19/12 08:32:10","103.9982","2.1","213.58","222","60.03","22"
"06/19/12 08:37:10","103.9985","14.8","212.88","204","60.0","22"
"06/19/12 08:42:10","103.9988","10.7","213.58","7","60.0","22"
"06/19/12 08:47:10","103.9991","0.0","213.34","0","60.03","22"
"06/19/12 08:52:10","103.9995","14.5","213.8","1","60.03","22"
"06/19/12 08:57:10","104.0","12.7","214.03","3","60.0","22"
"06/19/12 09:02:09","104.0005","0.0","214.68","0","60.03","21"
"06/19/12 09:07:10","104.0013","6.2","213.85","156","60.0","21"
"06/19/12 09:12:10","104.0022","6.6","213.51","199","60.0","21"
"06/19/12 09:17:10","104.0032","11.9","213.51","0","60.03","21"
"06/19/12 09:22:10","104.004","11.6","213.05","10","60.0","21"
"06/19/12 09:27:09","104.0048","11.7","213.82","14","60.0","20"
"06/19/12 09:32:09","104.0054","15.3","213.38","3","60.03","20"
"06/19/12 09:37:09","104.006","10.8","213.61","20","60.0","20"
"06/19/12 09:42:09","104.0065","14.4","214.23","42","60.03","20"
"06/19/12 09:47:09","104.0073","13.3","214.4","4","60.03","20"
"06/19/12 09:52:10","104.0082","12.7","213.29","13","60.0","21"
"06/19/12 09:57:10","104.0098","28.0","213.31","114","60.03","21"
"06/19/12 10:02:10","104.0121","37.0","214.67","113","60.0","22"
"06/19/12 10:07:09","104.015","34.5","214.43","101","60.03","22"
"06/19/12 10:12:09","104.0181","36.1","215.17","334","60.03","22"
"06/19/12 10:17:09","104.0212","30.8","213.99","120","60.03","23"
"06/19/12 10:22:10","104.0233","19.2","213.58","122","60.03","22"
"06/19/12 10:27:10","104.0245","11.9","214.07","28","60.0","22"
"06/19/12 10:32:10","104.0254","19.5","212.99","45","60.0","22"
"06/19/12 10:37:09","104.0274","28.5","212.6","189","60.03","22"
"06/19/12 10:42:11","104.0286","19.2","213.53","290","60.03","22"
"06/19/12 10:47:09","104.0317","50.2","213.73","292","60.03","23"
"06/19/12 10:52:10","104.0364","79.1","216.12","391","60.03","24"
"06/19/12 10:57:10","104.0434","72.4","216.17","360","60.07","25"
"06/19/12 11:02:10","104.0479","62.8","215.94","347","60.0","25"
"06/19/12 11:07:09","104.0511","42.0","215.38","326","60.0","26"
"06/19/12 11:12:09","104.0538","36.8","214.32","240","60.03","26"
"06/19/12 11:17:10","104.0568","38.3","214.77","114","60.03","26"
"06/19/12 11:22:10","104.0605","83.2","214.72","411","60.03","27"
"06/19/12 11:27:11","104.0688","107.8","215.92","515","60.03","28"
"06/19/12 11:32:10","104.0774","106.7","215.65","509","60.0","29"
"06/19/12 11:37:10","104.0851","76.3","215.55","377","60.03","29"
"06/19/12 11:42:10","104.0916","96.3","216.61","464","60.0","30"
"06/19/12 11:47:11","104.0962","36.4","214.91","135","60.03","30"
"06/19/12 11:52:09","104.0984","32.2","214.18","153","60.03","30"
"06/19/12 11:57:09","104.1016","40.2","214.83","379","60.0","30"
"06/19/12 12:02:09","104.1065","109.1","216.81","518","60.07","30"
"06/19/12 12:07:10","104.1153","127.6","216.58","599","60.03","31"
"06/19/12 12:12:10","104.1227","49.9","214.58","229","60.03","31"
"06/19/12 12:17:09","104.1258","30.2","213.46","201","60.0","31"
"06/19/12 12:22:10","104.1287","47.6","213.95","110","60.0","30"
"06/19/12 12:27:10","104.1313","19.8","213.69","232","60.03","30"
"06/19/12 12:32:10","104.133","29.9","214.46","19","60.0","30"
"06/19/12 12:37:09","104.1362","64.4","215.0","334","60.03","30"
"06/19/12 12:42:09","104.1411","61.2","215.06","315","60.03","30"
"06/19/12 12:47:09","104.1449","34.3","214.76","100","60.0","29"
"06/19/12 12:52:10","104.1474","36.8","214.57","219","60.03","30"
"06/19/12 12:57:10","104.1518","66.5","215.66","334","60.07","29"
"06/19/12 13:02:09","104.1569","68.5","216.19","345","60.03","30"
"06/19/12 13:07:09","104.163","92.2","216.6","445","60.03","30"
"06/19/12 13:12:10","104.1679","49.9","215.13","412","60.0","30"
"06/19/12 13:17:10","104.1715","31.5","215.33","199","60.0","30"
"06/19/12 13:22:09","104.1737","24.4","215.44","214","60.0","30"
"06/19/12 13:27:09","104.1751","12.0","214.69","13","60.03","29"
"06/19/12 13:32:10","104.1762","15.4","214.85","7","60.0","28"
"06/19/12 13:37:09","104.1775","25.5","214.7","94","60.0","28"
"06/19/12 13:42:11","104.1795","28.8","214.99","17","60.0","27"
"06/19/12 13:47:10","104.1822","36.3","215.5","114","60.0","27"
"06/19/12 13:52:10","104.1856","52.6","215.93","353","60.0","26"
"06/19/12 13:57:09","104.1899","48.0","215.52","116","60.03","27"
"06/19/12 14:02:10","104.1939","47.8","214.65","215","60.03","27"
"06/19/12 14:07:10","104.1997","94.7","216.96","456","60.0","27"
"06/19/12 14:12:09","104.2085","88.0","216.57","429","60.0","29"
"06/19/12 14:17:10","104.2166","81.2","215.56","397","60.03","30"
"06/19/12 14:22:09","104.2234","64.5","215.52","328","60.0","31"
"06/19/12 14:27:10","104.2273","39.0","215.82","163","60.03","32"
"06/19/12 14:32:10","104.23","44.3","215.17","305","60.03","32"
"06/19/12 14:37:10","104.2333","37.9","215.16","100","60.03","32"
"06/19/12 14:42:10","104.2368","44.7","215.52","117","60.0","31"
"06/19/12 14:47:10","104.241","79.2","216.18","389","60.0","31"
"06/19/12 14:52:09","104.2453","70.0","216.53","348","60.0","31"
"06/19/12 14:57:10","104.2545","137.1","218.21","634","60.03","32"
"06/19/12 15:02:10","104.2645","117.3","218.15","549","60.03","33"
"06/19/12 15:07:11","104.2716","75.4","215.54","375","60.03","33"
"06/19/12 15:12:09","104.2759","55.9","214.24","88","60.03","33"
"06/19/12 15:17:09","104.2802","81.2","215.83","400","60.0","34"
"06/19/12 15:22:09","104.2888","132.4","216.58","619","60.03","34"
"06/19/12 15:27:10","104.2975","94.8","215.35","457","60.03","35"
"06/19/12 15:32:11","104.3036","68.9","214.68","271","60.0","35"
"06/19/12 15:37:10","104.3114","115.6","215.15","551","60.0","36"
"06/19/12 15:42:09","104.3191","99.6","216.2","478","60.03","37"
"06/19/12 15:47:09","104.326","51.7","214.23","108","60.03","37"
"06/19/12 15:52:09","104.3289","31.8","214.58","291","60.03","37"
"06/19/12 15:57:09","104.3317","36.2","214.77","164","60.03","37"
"06/19/12 16:02:09","104.3342","27.0","214.86","201","60.0","36"
"06/19/12 16:07:10","104.3367","28.2","215.05","104","60.0","36"
"06/19/12 16:12:10","104.3397","42.0","215.64","349","60.03","35"
"06/19/12 16:17:10","104.3452","106.3","216.57","505","60.03","34"
"06/19/12 16:22:09","104.3532","93.1","215.38","449","60.0","35"
"06/19/12 16:27:09","104.3601","86.4","214.92","425","60.03","34"
"06/19/12 16:32:10","104.366","69.3","216.03","346","60.03","33"
"06/19/12 16:37:10","104.3697","35.9","214.25","83","60.03","32"
"06/19/12 16:42:09","104.3731","44.5","214.47","376","60.0","32"
"06/19/12 16:47:09","104.3768","41.5","214.75","378","60.03","31"
"06/19/12 16:52:09","104.3804","40.2","215.2","195","60.03","30"
"06/19/12 16:57:09","104.3838","39.0","214.13","259","60.0","30"
"06/19/12 17:02:10","104.3864","29.4","215.15","200","60.0","30"
"06/19/12 17:07:10","104.389","30.2","215.4","81","60.03","30"
"06/19/12 17:12:09","104.3915","35.5","214.54","200","60.0","29"
"06/19/12 17:17:09","104.3939","34.2","214.7","254","60.03","29"
"06/19/12 17:22:09","104.3962","32.9","214.6","182","60.03","28"
"06/19/12 17:27:10","104.3984","22.3","214.54","222","60.0","28"
"06/19/12 17:32:10","104.4004","13.9","214.52","36","60.03","27"
"06/19/12 17:37:10","104.4023","30.5","215.05","60","60.03","27"
"06/19/12 17:42:10","104.4038","20.3","215.23","37","60.03","27"
"06/19/12 17:47:09","104.4051","14.4","214.24","43","60.03","26"
"06/19/12 17:52:10","104.4062","12.1","214.05","194","60.03","26"
"06/19/12 17:57:09","104.4075","19.9","214.62","27","60.03","25"
"06/19/12 18:02:10","104.409","21.0","214.25","250","60.03","25"
"06/19/12 18:07:11","104.4101","11.2","214.62","4","60.03","24"
"06/19/12 18:12:09","104.411","14.6","214.43","0","60.03","23"
"06/19/12 18:17:09","104.4118","13.4","214.83","118","60.03","23"
"06/19/12 18:22:09","104.4123","11.7","215.2","106","60.0","22"
"06/19/12 18:27:09","104.4128","13.9","214.68","7","60.03","22"
"06/19/12 18:57:10","104.4138","3.1","214.05","228","60.0","21"
"06/19/12 19:02:10","104.4143","14.2","214.05","162","60.0","20"
"06/19/12 19:07:09","104.415","6.1","214.34","222","60.03","20"
"06/19/12 19:12:11","104.4157","0.0","214.61","132","60.03","20"
"06/19/12 19:17:09","104.4164","14.8","215.03","1","60.03","20"
"06/19/12 19:22:09","104.4171","12.7","215.32","1","60.03","20"
"06/19/12 19:27:10","104.4176","13.2","215.31","4","60.0","20"
"06/19/12 19:32:10","104.4181","0.3","214.94","195","60.0","20"
"06/19/12 19:37:10","104.4185","7.0","214.14","0","60.03","20"
"06/19/12 19:42:11","104.4188","11.0","214.3","4","60.03","20"
"06/19/12 19:47:09","104.419","0.0","214.21","0","60.03","20"
"06/20/12 07:02:10","104.4199","0.0","214.67","0","60.03","18"
"06/20/12 07:07:10","104.4203","12.4","213.48","8","60.03","18"
"06/20/12 07:12:11","104.4207","0.0","213.15","0","60.03","18"
"06/20/12 07:17:09","104.421","0.0","212.85","0","60.07","19"
"06/20/12 07:22:09","104.4213","10.3","212.99","19","60.0","19"
"06/20/12 07:27:09","104.422","13.9","213.96","73","60.03","19"
"06/20/12 07:32:10","104.4232","13.2","214.4","4","60.03","19"
"06/20/12 07:37:10","104.4245","13.3","211.95","2","60.0","19"
"06/20/12 07:42:10","104.4255","14.1","213.7","9","60.0","19"
"06/20/12 07:47:11","104.4266","10.7","214.15","6","60.07","20"
"06/20/12 07:52:11","104.4278","12.6","213.47","170","60.03","20"
"06/20/12 07:57:10","104.4293","26.4","213.87","59","60.0","20"
"06/20/12 08:02:10","104.4308","14.0","214.26","93","60.03","20"
"06/20/12 08:07:10","104.4323","11.7","213.04","254","60.0","21"
"06/20/12 08:12:10","104.4341","32.6","213.04","185","60.03","21"
"06/20/12 08:17:09","104.4361","18.4","214.54","300","60.0","22"
"06/20/12 08:22:09","104.4381","24.3","215.09","78","60.03","22"
"06/20/12 08:27:09","104.4405","38.6","215.04","294","60.03","23"
"06/20/12 08:32:10","104.4444","74.7","215.95","371","59.96","23"
"06/20/12 08:37:10","104.4485","30.0","213.97","27","60.0","24"
"06/20/12 08:42:10","104.4508","62.1","214.51","148","60.03","24"
"06/20/12 08:47:11","104.4549","63.4","214.5","125","60.03","24"
"06/20/12 08:52:11","104.4618","87.2","215.82","425","60.03","25"
"06/20/12 08:57:10","104.4696","100.1","216.88","476","60.03","26"
"06/20/12 09:02:11","104.4773","99.8","216.48","478","60.07","27"
"06/20/12 09:07:10","104.4851","100.6","216.11","484","60.07","28"
"06/20/12 09:12:10","104.493","103.6","216.32","497","60.0","29"
"06/20/12 09:17:10","104.5012","107.9","216.17","514","59.96","30"
"06/20/12 09:22:10","104.5095","94.7","215.7","459","60.0","31"
"06/20/12 09:27:10","104.5167","112.8","216.88","535","60.03","31"
"06/20/12 09:32:11","104.5265","132.0","216.49","613","60.0","32"
"06/20/12 09:37:11","104.5364","120.5","216.4","566","60.03","33"
"06/20/12 09:42:09","104.5454","117.4","217.2","555","60.0","33"
"06/20/12 09:47:10","104.5549","121.9","216.76","570","60.03","34"
"06/20/12 09:52:10","104.5645","132.1","217.07","617","60.03","35"
"06/20/12 09:57:11","104.5738","128.0","217.32","605","60.03","35"
"06/20/12 10:02:11","104.5804","42.2","214.95","316","60.03","36"
"06/20/12 10:07:10","104.5859","39.6","214.41","370","60.0","36"
"06/20/12 10:12:11","104.5929","137.8","216.81","643","60.0","36"
"06/20/12 10:17:11","104.6033","134.4","217.3","621","60.03","37"
"06/20/12 10:22:11","104.613","112.0","217.02","536","60.03","37"
"06/20/12 10:27:11","104.6233","143.7","217.37","665","60.03","38"
"06/20/12 10:32:11","104.6336","160.4","218.63","735","60.03","39"
"06/20/12 10:37:10","104.6432","161.9","218.44","742","60.0","39"
"06/20/12 10:42:10","104.651","47.0","215.26","334","60.0","38"
"06/20/12 10:47:10","104.6556","55.2","215.38","120","60.03","38"
"06/20/12 10:52:10","104.6596","63.0","215.5","322","60.03","37"
"06/20/12 10:57:10","104.6636","44.1","214.73","326","60.03","36"
"06/20/12 11:02:10","104.6665","36.5","213.91","247","60.03","36"
"06/20/12 11:07:09","104.6688","14.2","214.17","231","60.0","35"
"06/20/12 11:12:10","104.6706","25.7","214.03","294","60.0","35"
"06/20/12 11:17:10","104.673","40.4","215.37","137","60.0","34"
"06/20/12 11:22:11","104.679","175.6","219.17","796","60.03","34"
"06/20/12 11:27:09","104.6892","133.2","217.45","619","60.03","34"
"06/20/12 11:32:10","104.6981","73.6","214.95","370","60.03","34"
"06/20/12 11:37:11","104.7094","132.7","218.02","618","60.0","36"
"06/20/12 11:42:10","104.7202","138.9","217.93","640","60.0","38"
"06/20/12 11:47:09","104.7317","93.1","216.92","451","60.0","39"
"06/20/12 11:52:09","104.7427","146.2","218.23","675","60.03","40"
"06/20/12 11:57:09","104.7538","146.1","218.12","677","60.07","41"
"06/20/12 12:02:10","104.765","123.7","217.27","582","60.0","43"
"06/20/12 12:07:11","104.7762","144.7","218.45","667","60.0","44"
"06/20/12 12:12:11","104.7877","162.4","218.18","744","60.0","45"
"06/20/12 12:17:09","104.7974","82.5","214.41","408","60.0","45"
"06/20/12 12:22:11","104.8055","119.0","215.1","565","60.0","44"
"06/20/12 12:27:09","104.814","79.1","215.3","391","60.03","43"
"06/20/12 12:32:10","104.8195","65.8","214.92","331","60.03","42"
"06/20/12 12:37:10","104.8246","47.2","214.0","197","60.03","41"
"06/20/12 12:42:11","104.8276","42.5","214.9","158","60.03","40"
"06/20/12 12:47:10","104.83","23.2","214.17","138","60.03","38"
"06/20/12 12:52:11","104.8323","44.1","214.93","318","60.03","37"
"06/20/12 12:57:10","104.835","40.1","215.19","339","60.07","36"
"06/20/12 13:02:10","104.843","67.1","214.4","323","60.03","36"
"06/20/12 13:07:10","104.8472","58.6","214.77","231","60.03","35"
"06/20/12 13:12:11","104.8584","148.7","218.26","685","60.03","36"
"06/20/12 13:17:10","104.8698","146.0","218.16","673","60.03","37"
"06/20/12 13:22:10","104.881","145.2","217.45","668","60.0","37"
"06/20/12 13:27:09","104.8916","148.7","217.48","683","60.0","37"
"06/20/12 13:32:10","104.9029","144.0","217.33","667","60.03","38"
"06/20/12 13:37:10","104.914","143.4","217.71","664","60.0","38"
"06/20/12 13:42:11","104.9251","141.8","217.35","658","60.03","38"
"06/20/12 13:47:11","104.9361","140.1","217.47","646","60.03","38"
"06/20/12 13:52:10","104.947","142.9","217.69","658","60.03","38"
"06/20/12 13:57:10","104.9579","139.8","216.94","650","60.03","38"
"06/20/12 14:02:10","104.9689","139.3","217.28","649","60.07","38"
"06/20/12 14:07:10","104.9769","39.6","214.42","381","60.0","38"
"06/20/12 14:12:10","104.9848","79.6","216.24","389","60.03","37"
"06/20/12 14:17:10","104.9903","165.5","218.18","754","60.03","36"
"06/20/12 14:22:10","104.9966","164.0","217.77","750","60.03","35"
"06/20/12 14:27:10","105.0025","40.3","214.66","274","60.0","34"
"06/20/12 14:32:10","105.0066","75.5","215.75","375","60.03","33"
"06/20/12 14:37:10","105.0102","17.0","215.33","256","60.03","32"
"06/20/12 14:42:10","105.0109","10.9","214.86","1","60.0","31"
"06/20/12 14:52:11","105.0135","191.1","217.24","870","60.03","30"
"06/20/12 14:57:10","105.0179","11.0","214.76","5","60.0","29"
"06/20/12 15:02:10","105.0185","0.0","215.09","0","60.03","28"
"06/20/12 15:12:11","105.0189","0.0","214.54","0","60.03","26"
"06/20/12 15:17:10","105.0196","26.3","215.4","80","60.0","25"
"06/20/12 15:22:10","105.021","0.0","215.04","0","60.03","24"
"06/20/12 15:27:11","105.0214","12.3","213.88","21","60.03","24"
"06/20/12 15:32:11","105.028","92.8","217.45","445","60.03","25"
"06/20/12 15:37:10","105.0387","128.9","217.45","601","60.0","26"
"06/20/12 15:42:10","105.0481","114.7","217.37","542","60.0","27"
"06/20/12 15:47:09","105.0562","107.6","216.07","514","60.0","28"
"06/20/12 15:52:10","105.0643","103.1","215.56","490","60.0","29"
"06/20/12 15:57:11","105.0695","13.4","213.86","52","60.03","30"
"06/20/12 16:34:34","105.07","0.0","212.86","0","60.0","24"
"06/20/12 16:39:35","105.0702","13.3","214.23","0","60.0","24"
"06/20/12 16:44:33","105.0708","0.0","213.66","136","60.0","23"
"06/21/12 05:59:51","105.0721","0.0","214.21","0","60.07","19"
"06/21/12 06:04:52","105.0725","14.3","213.98","66","60.0","19"
"06/21/12 06:09:51","105.0731","0.0","213.04","40","60.03","19"
"06/21/12 06:14:51","105.0738","13.5","213.59","16","60.0","19"
"06/21/12 06:19:52","105.0743","15.1","213.8","0","60.03","19"
"06/21/12 06:24:52","105.0749","6.1","213.89","159","60.03","19"
"06/21/12 06:29:52","105.0757","8.7","213.03","243","60.0","19"
"06/21/12 06:34:51","105.0766","11.0","213.63","82","60.03","19"
"06/21/12 06:39:50","105.0779","13.8","213.61","4","60.0","19"
"06/21/12 06:44:51","105.079","15.5","213.61","21","60.03","19"
"06/21/12 06:49:52","105.0804","17.2","213.16","13","60.03","19"
"06/21/12 06:54:50","105.0817","17.1","214.35","52","60.03","19"
"06/21/12 06:59:51","105.0833","26.1","214.67","137","60.03","19"
"06/21/12 07:04:52","105.0849","29.7","214.19","48","60.0","19"
"06/21/12 07:09:50","105.0871","36.8","213.87","320","60.03","20"
"06/21/12 07:14:51","105.089","24.8","213.88","177","60.03","20"
"06/21/12 07:19:52","105.091","14.1","213.73","19","60.03","20"
"06/21/12 07:24:52","105.0934","42.4","213.81","118","60.03","20"
"06/21/12 07:29:51","105.096","13.7","213.74","4","60.03","20"
"06/21/12 07:34:52","105.0989","34.5","215.12","347","60.03","21"
"06/21/12 07:39:52","105.1025","69.6","215.87","350","60.03","21"
"06/21/12 07:44:52","105.1069","45.2","214.76","424","60.03","22"
"06/21/12 07:49:50","105.1102","51.6","214.58","394","60.03","22"
"06/21/12 07:54:52","105.1145","75.9","215.6","372","60.03","22"
"06/21/12 07:59:50","105.1188","84.7","216.65","412","60.0","23"
"06/21/12 08:04:51","105.1245","17.1","214.96","308","60.0","23"
"06/21/12 08:09:51","105.1298","90.6","215.93","441","60.0","23"
"06/21/12 08:14:52","105.1363","87.2","215.63","428","60.03","24"
"06/21/12 08:19:52","105.142","89.6","216.42","433","60.0","24"
"06/21/12 08:24:52","105.1474","31.7","214.79","319","60.03","24"
"06/21/12 08:29:52","105.1541","93.2","216.23","451","60.0","25"
"06/21/12 08:34:52","105.1609","102.8","216.29","489","60.03","25"
"06/21/12 08:39:52","105.1682","110.2","215.76","524","60.0","26"
"06/21/12 08:44:51","105.176","116.4","216.37","550","60.03","26"
"06/21/12 08:49:52","105.184","98.9","215.02","477","60.0","26"
"06/21/12 08:54:51","105.192","115.1","217.22","542","60.0","27"
"06/21/12 08:59:51","105.1998","35.7","214.59","323","60.07","27"
"06/21/12 09:04:51","105.2044","22.0","215.16","43","60.03","27"
"06/21/12 09:09:51","105.2129","122.5","215.46","579","59.96","28"
"06/21/12 09:14:51","105.2199","134.4","217.8","621","60.07","28"
"06/21/12 09:19:52","105.2273","122.8","216.01","576","60.03","28"
"06/21/12 09:29:52","105.243","27.7","215.6","150","60.03","28"
"06/21/12 09:34:51","105.2518","144.7","218.08","664","60.03","29"
"06/21/12 09:39:52","105.2619","132.2","217.47","618","60.0","29"
"06/21/12 09:44:51","105.2709","34.9","215.37","99","60.03","29"
"06/21/12 09:49:52","105.2802","138.2","217.51","643","60.03","30"
"06/21/12 09:54:51","105.2903","151.0","218.32","690","60.03","31"
"06/21/12 09:59:52","105.2974","37.8","215.33","115","60.0","30"
"06/21/12 10:04:50","105.3011","163.4","218.5","747","60.0","29"
"06/21/12 10:09:50","105.3115","144.3","218.09","673","60.0","30"
"06/21/12 10:14:51","105.3222","154.2","218.08","704","60.03","30"
"06/21/12 10:19:51","105.333","155.1","218.49","709","60.0","31"
"06/21/12 10:24:52","105.3449","158.5","218.26","729","60.03","31"
"06/21/12 10:29:51","105.3563","169.4","222.33","759","60.03","32"
"06/21/12 10:34:51","105.3651","178.1","219.09","805","60.03","32"
"06/21/12 10:39:52","105.3712","53.3","215.95","373","60.03","31"
"06/21/12 10:44:52","105.3783","68.2","216.59","344","60.0","31"
"06/21/12 10:49:51","105.3858","72.5","216.86","359","60.0","30"
"06/21/12 10:54:52","105.3947","76.2","215.78","380","60.03","30"
"06/21/12 10:59:50","105.4038","194.8","218.25","888","60.03","30"
"06/21/12 11:04:51","105.4099","78.2","214.62","388","60.03","30"
"06/21/12 11:09:51","105.4141","39.1","214.67","341","60.0","29"
"06/21/12 11:14:52","105.417","35.0","214.45","89","60.03","28"
"06/21/12 11:19:51","105.4195","48.5","214.92","126","60.0","27"
"06/21/12 11:24:52","105.4223","25.4","214.69","188","60.0","26"
"06/21/12 11:29:50","105.4246","27.7","214.79","263","60.03","25"
"06/21/12 11:34:51","105.4276","56.4","215.5","91","60.0","25"
"06/21/12 11:39:50","105.4325","75.1","215.93","369","60.0","24"
"06/21/12 11:44:52","105.4381","59.4","215.15","357","60.03","25"
"06/21/12 11:49:51","105.4421","47.3","213.42","350","60.0","24"
"06/21/12 11:54:52","105.4458","45.5","213.93","283","60.03","24"
"06/21/12 11:59:52","105.4501","77.1","215.64","385","60.03","24"
"06/21/12 12:04:51","105.46","91.2","217.24","439","60.03","26"
"06/21/12 12:09:51","105.4693","124.2","217.33","597","60.0","26"
"06/21/12 12:14:51","105.4813","93.6","216.22","449","60.03","28"
"06/21/12 12:19:52","105.4883","43.9","215.63","354","60.03","28"
"06/21/12 12:24:52","105.4929","85.9","216.27","417","60.0","27"
"06/21/12 12:29:51","105.5044","158.3","217.95","719","60.0","28"
"06/21/12 12:34:52","105.5136","82.1","216.36","399","60.0","28"
"06/21/12 12:39:51","105.5206","78.0","216.37","383","60.03","28"
"06/21/12 12:44:52","105.5267","111.0","216.68","524","60.0","28"
"06/21/12 12:49:51","105.5347","115.8","216.86","544","60.0","28"
"06/21/12 12:54:51","105.5443","113.4","214.45","543","60.0","28"
"06/21/12 12:59:51","105.556","199.5","218.87","905","60.03","29"
"06/21/12 13:04:51","105.5674","167.7","219.19","765","60.03","30"
"06/21/12 13:09:50","105.5801","161.5","218.82","736","60.03","30"
"06/21/12 13:14:51","105.5927","161.4","218.67","734","60.0","31"
"06/21/12 13:19:51","105.6053","160.0","218.75","732","60.03","31"
"06/21/12 13:24:51","105.6178","160.3","218.57","738","60.03","31"
"06/21/12 13:29:51","105.6302","158.8","219.01","728","60.0","31"
"06/21/12 13:34:51","105.6426","158.5","219.19","721","60.03","31"
"06/21/12 13:39:51","105.6549","158.3","219.08","723","60.0","31"
"06/21/12 13:44:51","105.6672","159.1","219.22","727","60.03","32"
"06/21/12 13:49:52","105.6791","128.8","217.61","599","60.0","32"
"06/21/12 13:54:52","105.6904","183.4","220.08","828","60.0","32"
"06/21/12 13:59:51","105.7028","161.9","219.65","737","60.03","32"
"06/21/12 14:04:51","105.7147","156.6","218.62","718","60.03","32"
"06/21/12 14:09:52","105.7267","150.5","218.36","692","60.0","32"
"06/21/12 14:14:51","105.7384","148.7","217.87","684","60.03","32"
"06/21/12 14:19:52","105.75","147.7","218.12","681","60.0","32"
"06/21/12 14:24:51","105.7614","146.8","218.03","674","60.03","32"
"06/21/12 14:29:51","105.7727","144.8","216.72","670","60.03","32"
"06/21/12 14:34:51","105.7839","143.3","217.04","666","60.03","32"
"06/21/12 14:39:52","105.7951","141.6","217.25","657","60.0","32"
"06/21/12 14:44:51","105.8059","140.4","216.1","651","60.03","32"
"06/21/12 14:49:52","105.8169","139.3","216.87","646","60.0","31"
"06/21/12 14:54:51","105.8277","137.7","217.23","641","60.0","31"
"06/21/12 14:59:52","105.8383","136.2","216.75","632","60.03","31"
"06/21/12 15:04:52","105.8488","133.5","216.77","624","60.0","31"
"06/21/12 15:09:51","105.8591","131.3","217.06","615","60.0","31"
"06/21/12 15:14:51","105.8693","128.9","216.54","600","60.03","31"
"06/21/12 15:19:51","105.8792","126.6","217.27","591","60.03","31"
"06/21/12 15:24:52","105.889","123.7","217.14","583","60.03","31"
"06/21/12 15:29:52","105.8985","122.2","217.39","575","60.03","31"
"06/21/12 15:34:52","105.9079","119.1","217.06","561","60.0","31"
"06/21/12 15:39:52","105.9172","117.0","217.43","551","60.03","31"
"06/21/12 15:44:51","105.9262","117.6","216.35","558","60.03","30"
"06/21/12 15:49:52","105.9352","83.1","216.81","408","60.03","30"
"06/21/12 15:54:51","105.9438","109.3","214.0","526","60.03","30"
"06/21/12 15:59:52","105.9522","107.1","216.23","510","60.03","30"
"06/21/12 16:04:51","105.9605","104.4","215.79","500","60.0","30"
"06/21/12 16:09:52","105.9685","101.5","216.24","487","60.03","30"
"06/21/12 16:14:51","105.9762","99.0","216.77","472","60.03","30"
"06/21/12 16:19:51","105.9839","96.7","217.46","462","60.0","29"
"06/21/12 16:24:52","105.9912","93.2","216.52","450","60.03","29"
"06/21/12 16:29:52","105.9984","90.5","215.78","439","60.03","29"
"06/21/12 16:34:52","106.0053","87.2","213.35","428","60.03","29"
"06/21/12 16:39:51","106.012","84.4","214.98","410","60.03","29"
"06/21/12 16:44:52","106.0184","80.7","215.53","398","60.03","28"
"06/21/12 16:49:52","106.0246","77.5","215.3","382","60.0","28"
"06/21/12 16:54:51","106.0305","74.4","215.64","371","60.07","28"
"06/21/12 16:59:51","106.0361","70.7","219.63","351","60.03","28"
"06/21/12 17:04:51","106.0415","67.5","217.33","338","60.03","28"
"06/21/12 17:09:52","106.0466","64.3","216.11","327","60.0","28"
"06/21/12 17:14:52","106.0515","60.8","215.52","316","60.03","27"
"06/21/12 17:19:51","106.0554","40.5","215.6","407","60.0","27"
"06/21/12 17:24:52","106.0592","39.6","215.72","421","60.0","27"
"06/21/12 17:29:52","106.063","55.5","215.73","361","60.03","27"
"06/21/12 17:34:51","106.0651","25.4","212.94","274","60.03","26"
"06/21/12 17:39:52","106.0682","14.3","213.7","39","60.0","26"
"06/21/12 17:44:51","106.0707","42.9","214.43","300","60.03","26"
"06/21/12 17:49:52","106.0733","12.3","215.03","1","60.03","26"
"06/21/12 17:54:52","106.0754","40.1","216.3","216","60.03","26"
"06/21/12 17:59:52","106.078","26.7","216.08","209","60.03","26"
"06/21/12 18:04:51","106.0802","30.6","216.29","137","60.0","25"
"06/21/12 18:09:52","106.0822","34.8","216.11","54","60.03","25"
"06/21/12 18:14:52","106.084","29.9","216.42","267","60.03","25"
"06/21/12 18:19:51","106.085","0.0","215.12","0","60.0","25"
"06/21/12 18:24:51","106.0857","13.3","215.27","36","60.03","24"
"06/21/12 18:29:51","106.0862","13.7","215.35","1","60.0","24"
"06/21/12 18:34:52","106.0871","15.0","215.21","253","60.03","24"
"06/21/12 18:39:51","106.0881","15.5","215.45","4","60.03","23"
"06/21/12 18:44:51","106.089","13.8","215.99","1","60.03","23"
"06/21/12 18:49:52","106.0899","10.6","215.78","1","60.03","23"
"06/21/12 18:54:52","106.0906","0.0","214.96","0","60.0","23"
"06/21/12 18:59:52","106.0909","4.0","215.4","171","60.03","23"
"06/21/12 19:09:51","106.0916","14.4","216.0","4","60.03","23"
"06/21/12 19:14:51","106.0919","0.0","215.86","0","60.03","22"
"06/21/12 19:19:52","106.0921","0.0","215.63","0","60.03","22"
"06/21/12 19:24:52","106.0924","0.0","215.12","0","60.03","22"
"06/21/12 19:29:51","106.0927","12.2","215.31","28","60.03","22"
"06/22/12 05:49:53","106.0942","10.5","213.73","10","60.03","16"
"06/22/12 05:54:53","106.0945","0.0","214.07","0","60.0","16"
"06/22/12 05:59:53","106.0948","13.6","213.91","59","60.03","17"
"06/22/12 06:04:52","106.0951","0.0","213.57","0","60.0","17"
"06/22/12 06:09:51","106.0954","13.9","213.93","3","60.03","17"
"06/22/12 06:14:52","106.0957","14.0","214.51","15","60.03","17"
"06/22/12 06:19:53","106.0962","0.0","214.9","0","60.03","17"
"06/22/12 06:24:52","106.0965","0.0","214.17","0","60.0","17"
"06/22/12 06:29:52","106.0968","0.0","213.13","0","60.03","18"
"06/22/12 06:34:51","106.0973","0.0","211.61","0","60.03","18"
"06/22/12 06:39:51","106.0981","26.0","211.05","258","60.0","18"
"06/22/12 06:44:52","106.0997","7.1","212.96","195","60.03","18"
"06/22/12 06:49:52","106.1015","32.7","212.95","294","60.03","18"
"06/22/12 06:54:53","106.1033","28.3","213.26","84","60.0","19"
"06/22/12 06:59:52","106.1055","23.6","213.53","106","60.0","19"
"06/22/12 07:04:51","106.1065","10.8","214.21","30","60.03","20"
"06/22/12 07:09:52","106.1075","13.3","213.68","0","60.03","20"
"06/22/12 07:14:52","106.1084","15.6","213.48","131","60.03","20"
"06/22/12 07:19:51","106.1096","14.2","212.87","14","60.0","20"
"06/22/12 07:24:51","106.1105","13.0","212.79","49","60.03","20"
"06/22/12 07:29:52","106.1113","0.0","213.51","133","60.0","20"
"06/22/12 07:34:53","106.1123","13.2","213.61","3","60.0","20"
"06/22/12 07:39:52","106.1135","10.2","214.73","2","60.03","20"
"06/22/12 07:44:52","106.1149","14.1","214.96","64","60.0","20"
"06/22/12 07:49:51","106.1192","63.6","216.24","326","60.03","20"
"06/22/12 07:54:52","106.1242","64.8","215.35","329","60.0","22"
"06/22/12 07:59:53","106.1293","66.5","215.76","335","60.0","22"
"06/22/12 08:04:52","106.1345","69.0","215.83","345","60.0","23"
"06/22/12 08:09:53","106.14","71.3","215.05","359","60.03","23"
"06/22/12 08:14:53","106.1456","74.6","216.25","372","60.0","24"
"06/22/12 08:19:53","106.1516","77.6","215.96","382","60.07","25"
"06/22/12 08:24:52","106.1577","80.9","215.46","396","60.0","25"
"06/22/12 08:29:52","106.1641","83.8","220.24","404","60.0","25"
"06/22/12 08:34:52","106.1708","86.9","217.22","422","60.03","26"
"06/22/12 08:39:52","106.1777","89.6","217.07","434","60.0","26"
"06/22/12 08:44:53","106.1847","92.5","217.2","448","60.03","27"
"06/22/12 08:49:51","106.192","95.3","216.54","461","60.03","27"
"06/22/12 08:54:51","106.1995","98.1","216.18","472","60.03","28"
"06/22/12 08:59:53","106.2073","100.5","217.54","477","60.03","28"
"06/22/12 09:04:51","106.2152","103.7","216.77","495","60.0","28"
"06/22/12 09:09:52","106.2234","105.6","214.91","509","60.03","29"
"06/22/12 09:14:51","106.2317","108.6","216.67","516","60.0","29"
"06/22/12 09:19:51","106.2402","110.5","216.38","526","60.03","29"
