"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 09:24:52","106.249","113.1","216.15","536","60.0","30"
"06/22/12 09:29:52","106.2578","115.0","216.89","544","60.0","30"
"06/22/12 09:34:53","106.2669","117.3","216.93","553","60.0","31"
"06/22/12 09:39:52","106.2761","119.0","216.93","563","60.03","31"
"06/22/12 09:44:52","106.2854","122.3","218.37","570","60.03","32"
"06/22/12 09:54:51","106.3048","126.0","218.21","588","60.03","32"
"06/22/12 09:59:51","106.3147","128.5","218.62","596","60.07","32"
"06/22/12 10:04:52","106.3248","130.1","216.9","606","60.0","32"
"06/22/12 10:09:52","106.335","132.0","217.12","613","60.0","32"
"06/22/12 10:14:52","106.3453","134.9","216.63","629","60.03","33"
"06/22/12 10:19:52","106.3559","138.6","216.77","641","60.0","33"
"06/22/12 10:24:52","106.3668","141.8","217.33","657","60.03","33"
"06/22/12 10:29:51","106.378","142.8","217.87","658","60.0","34"
"06/22/12 10:34:52","106.389","138.9","217.87","642","60.03","34"
"06/22/12 10:39:51","106.3996","144.1","217.26","668","60.03","35"
"06/22/12 10:44:51","106.4106","143.7","217.02","662","60.0","35"
"06/22/12 10:49:51","106.417","76.3","215.45","377","60.0","34"
"06/22/12 10:54:52","106.4234","90.1","216.19","435","60.03","33"
"06/22/12 10:59:51","106.4325","138.5","217.41","644","60.0","33"
"06/22/12 11:04:51","106.444","167.7","214.68","777","60.03","34"
"06/22/12 11:09:51","106.4563","156.4","216.92","723","60.03","34"
"06/22/12 11:14:53","106.4683","133.0","216.69","621","60.0","35"
"06/22/12 11:19:52","106.4798","168.9","217.27","775","60.0","35"
"06/22/12 11:24:52","106.4916","160.6","218.11","739","60.03","35"
"06/22/12 11:29:51","106.5046","144.4","218.64","665","60.0","36"
"06/22/12 11:34:51","106.5165","166.0","218.71","755","60.0","36"
"06/22/12 11:39:51","106.5294","160.7","215.04","743","60.0","37"
"06/22/12 11:44:53","106.5418","146.3","216.11","684","60.03","37"
"06/22/12 11:49:52","106.5541","167.7","217.15","768","60.03","37"
"06/22/12 11:54:53","106.5672","166.7","218.08","759","60.03","38"
"06/22/12 11:59:53","106.5801","165.2","217.9","758","60.03","38"
"06/22/12 12:04:52","106.5929","167.9","217.76","766","60.0","38"
"06/22/12 12:09:51","106.606","165.6","217.52","761","60.0","38"
"06/22/12 12:14:53","106.619","166.3","217.41","761","60.03","38"
"06/22/12 12:19:51","106.6318","164.2","217.79","754","60.0","38"
"06/22/12 12:24:52","106.6439","134.3","216.99","626","60.0","38"
"06/22/12 12:29:52","106.656","159.2","218.25","727","60.03","38"
"06/22/12 12:34:53","106.6683","156.6","220.09","713","60.03","38"
"06/22/12 12:39:52","106.6804","156.1","219.4","715","60.0","39"
"06/22/12 12:44:52","106.6926","156.1","218.8","710","60.0","39"
"06/22/12 12:49:53","106.7047","155.9","217.84","713","60.0","39"
"06/22/12 12:54:52","106.7167","153.8","217.5","706","60.03","39"
"06/22/12 12:59:52","106.7287","153.1","217.78","705","60.03","39"
"06/22/12 13:04:52","106.7406","154.5","218.52","705","60.0","39"
"06/22/12 13:09:52","106.7526","153.4","218.42","706","60.03","39"
"06/22/12 13:14:53","106.7645","152.8","218.25","702","60.0","40"
"06/22/12 13:19:51","106.7764","153.2","218.29","702","60.03","40"
"06/22/12 13:24:51","106.7882","152.1","218.28","696","60.03","40"
"06/22/12 13:29:52","106.8001","151.6","217.97","699","60.0","40"
"06/22/12 13:34:53","106.8119","151.2","217.73","695","60.0","40"
"06/22/12 13:39:51","106.8236","150.0","217.99","691","60.0","40"
"06/22/12 13:44:51","106.8353","150.0","217.66","689","60.03","40"
"06/22/12 13:49:52","106.8469","148.4","217.67","685","60.0","40"
"06/22/12 13:54:52","106.8585","147.3","218.37","677","60.03","40"
"06/22/12 13:59:52","106.8699","144.7","214.77","681","60.03","40"
"06/22/12 14:04:52","106.8811","143.0","217.52","665","60.03","40"
"06/22/12 14:09:52","106.8922","141.0","219.28","650","60.03","41"
"06/22/12 14:14:51","106.9031","139.5","218.77","644","60.0","41"
"06/22/12 14:19:53","106.914","138.5","218.12","640","60.03","41"
"06/22/12 14:24:51","106.9248","139.0","218.26","644","60.0","41"
"06/22/12 14:29:52","106.9356","138.0","215.29","648","60.03","41"
"06/22/12 14:34:52","106.9462","136.9","219.53","633","60.03","40"
"06/22/12 14:39:53","106.9569","135.0","215.34","634","60.0","40"
"06/22/12 14:49:52","106.9775","130.6","217.85","610","60.0","40"
"06/22/12 14:54:52","106.9877","130.7","217.55","610","60.03","40"
"06/22/12 14:59:52","106.9978","128.5","217.87","598","60.03","40"
"06/22/12 15:04:52","107.0077","126.2","217.76","590","60.0","40"
"06/22/12 15:09:53","107.0175","124.3","217.73","582","60.03","40"
"06/22/12 15:14:52","107.0271","123.0","217.85","577","60.03","40"
"06/22/12 15:19:53","107.0367","121.7","218.71","569","60.03","39"
"06/22/12 15:24:52","107.0461","119.3","218.58","557","60.0","39"
"06/22/12 15:29:52","107.0554","117.6","218.04","554","60.03","38"
"06/22/12 15:34:52","107.0644","115.1","218.21","539","60.0","38"
"06/22/12 15:39:52","107.0733","113.2","218.56","534","60.03","38"
"06/22/12 15:44:52","107.0819","110.4","217.62","523","60.03","38"
"06/22/12 15:49:53","107.0905","108.3","217.27","514","60.0","37"
"06/22/12 15:54:52","107.0988","106.1","216.69","504","60.03","37"
"06/22/12 15:59:53","107.107","103.7","217.04","490","60.03","37"
"06/22/12 16:04:52","107.1149","100.6","217.67","483","60.03","36"
"06/22/12 16:09:52","107.1227","98.2","217.16","471","60.0","36"
"06/22/12 16:14:52","107.1302","95.4","217.05","459","60.0","36"
"06/22/12 16:19:52","107.1375","93.0","217.29","447","60.03","36"
"06/22/12 16:24:52","107.1446","90.1","216.59","439","60.03","35"
"06/22/12 16:29:53","107.1516","87.6","216.74","425","60.03","35"
"06/22/12 16:34:51","107.1582","84.3","216.42","415","60.07","35"
"06/22/12 16:39:53","107.1647","82.0","216.34","401","60.03","34"
"06/22/12 16:44:53","107.1709","78.4","216.77","388","60.03","34"
"06/22/12 16:49:52","107.1768","75.3","216.91","373","60.03","34"
"06/22/12 16:54:51","107.1826","72.4","215.94","360","60.0","34"
"06/22/12 16:59:52","107.1881","69.6","216.59","344","60.0","33"
"06/22/12 17:04:52","107.1933","66.3","216.05","335","60.03","33"
"06/22/12 17:09:52","107.1983","62.6","215.77","321","60.03","33"
"06/22/12 17:14:52","107.2029","48.8","215.53","137","60.03","33"
"06/22/12 17:19:52","107.2068","49.6","215.9","346","60.0","32"
"06/22/12 17:24:52","107.2105","59.4","215.83","294","60.0","32"
"06/22/12 17:29:53","107.2144","54.7","215.44","338","60.03","32"
"06/22/12 17:34:52","107.2181","48.3","216.27","282","60.03","32"
"06/22/12 17:39:53","107.2216","38.0","215.24","194","60.03","32"
"06/22/12 17:44:53","107.2249","34.1","215.93","264","60.03","31"
"06/22/12 17:49:52","107.2278","32.7","215.44","138","60.0","31"
"06/22/12 17:54:52","107.2304","28.6","215.12","289","60.03","31"
"06/22/12 17:59:51","107.2329","26.2","215.01","235","60.03","31"
"06/22/12 18:04:53","107.2351","30.8","215.32","15","60.03","30"
"06/22/12 18:09:52","107.2371","14.1","215.35","102","60.03","30"
"06/22/12 18:14:52","107.2387","13.6","214.77","18","60.03","29"
"06/22/12 18:19:53","107.2403","21.7","216.0","20","60.0","29"
"06/22/12 18:24:52","107.2415","14.6","215.88","10","60.07","29"
"06/22/12 18:29:53","107.2426","15.7","215.66","151","60.03","28"
"06/22/12 18:34:52","107.2434","0.0","214.4","140","60.03","28"
"06/22/12 18:39:52","107.2441","7.7","214.56","250","60.03","28"
"06/22/12 18:44:53","107.2446","9.5","215.15","128","60.03","27"
"06/22/12 18:49:51","107.245","0.0","214.84","192","60.03","27"
"06/22/12 18:54:52","107.2454","0.0","215.21","0","60.07","27"
"06/22/12 18:59:53","107.2457","0.0","215.37","0","60.03","27"
"06/22/12 19:04:52","107.246","0.0","215.31","0","60.03","26"
"06/22/12 19:09:52","107.2463","0.0","215.15","0","60.03","26"
"06/22/12 19:14:53","107.2465","0.0","215.27","0","60.0","26"
"06/22/12 19:19:52","107.2468","10.1","215.48","35","60.03","26"
"06/22/12 19:24:52","107.247","13.8","215.16","9","60.03","26"
"06/22/12 19:29:53","107.2472","0.0","215.28","0","60.03","25"
"06/23/12 05:54:52","107.2489","13.3","213.93","39","60.03","19"
"06/23/12 05:59:52","107.2491","0.0","213.46","0","60.07","19"
"06/23/12 06:04:53","107.2493","0.0","213.43","0","60.03","19"
"06/23/12 06:09:52","107.2496","0.0","217.78","0","60.03","19"
"06/23/12 06:14:52","107.2499","0.0","215.56","0","60.03","19"
"06/23/12 06:19:53","107.2503","9.4","215.8","0","60.03","19"
"06/23/12 06:24:53","107.2508","13.7","215.96","0","60.03","19"
"06/23/12 06:29:52","107.2514","0.0","216.0","92","60.03","20"
"06/23/12 06:34:52","107.252","6.0","215.32","246","60.0","20"
"06/23/12 06:39:53","107.2529","10.0","215.54","2","60.0","20"
"06/23/12 06:44:52","107.2541","23.7","215.72","166","60.03","21"
"06/23/12 06:49:53","107.2554","19.4","215.09","16","60.03","22"
"06/23/12 06:54:52","107.257","13.2","215.56","34","60.03","22"
"06/23/12 06:59:53","107.2587","26.8","215.44","38","60.0","22"
"06/23/12 07:04:52","107.2608","20.0","215.76","191","60.0","23"
"06/23/12 07:09:53","107.263","34.4","215.32","215","60.03","23"
"06/23/12 07:14:52","107.2655","38.2","215.03","106","60.03","24"
"06/23/12 07:19:52","107.2682","32.5","215.87","84","60.03","24"
"06/23/12 07:24:53","107.2712","34.3","215.56","166","60.03","25"
"06/23/12 07:29:52","107.2744","38.9","215.83","150","60.0","25"
"06/23/12 07:34:52","107.2779","51.1","215.87","298","60.0","26"
"06/23/12 07:39:52","107.2816","49.5","209.67","416","60.0","26"
"06/23/12 07:44:53","107.2855","56.7","215.37","344","60.03","27"
"06/23/12 07:49:52","107.2892","51.5","216.48","341","60.0","27"
"06/23/12 07:54:53","107.2931","44.2","215.59","381","60.03","28"
"06/23/12 07:59:53","107.297","41.4","215.66","354","60.07","28"
"06/23/12 08:04:53","107.3012","67.5","216.18","373","60.03","29"
"06/23/12 08:09:53","107.3055","44.8","216.13","88","60.0","29"
"06/23/12 08:14:53","107.3101","60.8","216.01","413","60.03","30"
"06/23/12 08:19:52","107.3156","75.7","216.23","374","60.03","30"
"06/23/12 08:24:52","107.3217","79.1","216.47","387","60.0","31"
"06/23/12 08:29:53","107.3279","81.8","216.29","403","60.0","31"
"06/23/12 08:34:52","107.3344","84.6","216.37","413","60.03","32"
"06/23/12 08:39:52","107.341","87.0","215.45","426","60.03","32"
"06/23/12 08:44:52","107.3479","90.0","215.46","440","60.03","32"
"06/23/12 08:49:53","107.3551","92.7","215.28","453","60.03","33"
"06/23/12 08:54:52","107.3624","95.4","215.68","462","60.0","33"
"06/23/12 08:59:52","107.3699","98.0","215.76","474","60.0","34"
"06/23/12 09:04:53","107.3777","101.0","216.33","485","60.0","34"
"06/23/12 09:09:53","107.3856","102.8","215.98","493","60.0","35"
"06/23/12 09:14:52","107.3937","105.3","215.92","500","60.0","35"
"06/23/12 09:19:52","107.4019","108.1","217.03","512","60.03","36"
"06/23/12 09:24:52","107.4105","110.1","216.48","524","60.03","36"
"06/23/12 09:29:52","107.4191","112.3","216.41","535","60.03","36"
"06/23/12 09:34:52","107.428","114.6","216.53","543","60.03","36"
"06/23/12 09:39:52","107.4369","117.0","216.44","550","60.0","37"
"06/23/12 09:44:52","107.4461","118.8","216.34","559","60.03","37"
"06/23/12 09:49:52","107.4555","121.5","217.29","573","60.0","38"
"06/23/12 09:54:53","107.4651","123.8","217.93","580","60.0","38"
"06/23/12 09:59:53","107.4748","126.4","218.8","583","60.03","38"
"06/23/12 10:04:52","107.4848","134.2","218.0","625","60.0","39"
"06/23/12 10:09:53","107.4922","13.5","214.82","31","60.0","38"
"06/23/12 10:14:52","107.4963","135.4","218.49","625","60.0","38"
"06/23/12 10:19:52","107.5036","158.0","218.99","723","60.0","38"
"06/23/12 10:24:53","107.5074","30.7","214.78","144","60.03","37"
"06/23/12 10:29:52","107.5182","154.6","218.14","710","60.0","38"
"06/23/12 10:34:52","107.5289","154.4","217.8","704","60.0","38"
"06/23/12 10:39:53","107.5397","150.9","218.6","697","60.03","39"
"06/23/12 10:44:52","107.5518","162.3","218.7","743","60.03","40"
"06/23/12 10:49:53","107.5583","170.4","219.61","773","60.0","39"
"06/23/12 10:54:53","107.5648","41.3","216.15","196","60.0","38"
"06/23/12 10:59:53","107.5695","174.7","219.21","792","60.0","38"
"06/23/12 11:04:53","107.5815","44.5","215.13","304","60.03","38"
"06/23/12 11:09:52","107.5841","168.8","218.71","771","60.0","37"
"06/23/12 11:14:53","107.5971","172.4","218.74","777","60.03","38"
"06/23/12 11:19:52","107.6021","44.0","215.54","202","60.0","37"
"06/23/12 11:29:52","107.6243","38.8","214.78","161","60.0","38"
"06/23/12 11:34:53","107.6274","85.8","216.95","412","60.03","36"
"06/23/12 11:39:52","107.6391","182.6","218.2","830","60.0","38"
"06/23/12 11:44:52","107.6469","178.3","218.1","811","60.03","37"
"06/23/12 11:49:52","107.6556","124.5","216.91","585","60.0","37"
"06/23/12 11:54:52","107.6677","165.9","218.51","755","60.0","38"
"06/23/12 11:59:53","107.68","160.4","218.51","737","60.03","38"
"06/23/12 12:04:52","107.6917","137.3","213.21","646","60.0","39"
"06/23/12 12:09:52","107.7041","162.6","217.87","746","60.03","39"
"06/23/12 12:14:53","107.7163","122.0","218.19","571","60.0","39"
"06/23/12 12:19:52","107.7229","66.8","217.47","336","60.03","38"
"06/23/12 12:24:52","107.7285","102.6","218.03","486","60.0","38"
"06/23/12 12:29:53","107.7336","55.8","215.24","363","60.03","36"
"06/23/12 12:34:52","107.7405","92.6","214.48","454","60.0","36"
"06/23/12 12:39:52","107.7469","62.9","217.54","320","60.0","34"
"06/23/12 12:44:53","107.7542","129.1","217.91","600","60.0","34"
"06/23/12 12:49:53","107.7654","160.8","218.62","734","60.03","35"
"06/23/12 12:54:53","107.7758","88.6","216.9","427","60.03","35"
"06/23/12 12:59:53","107.7808","68.7","215.8","348","60.0","34"
"06/23/12 13:04:52","107.7862","63.4","216.08","325","60.03","34"
"06/23/12 13:09:52","107.7912","66.0","215.88","331","60.0","33"
"06/23/12 13:14:53","107.7968","80.2","215.65","395","60.03","33"
"06/23/12 13:19:53","107.8022","61.3","215.29","315","60.0","32"
"06/23/12 13:24:53","107.8063","49.2","214.96","349","60.03","32"
"06/23/12 13:29:52","107.8098","54.0","215.92","384","60.0","32"
"06/23/12 13:34:53","107.8137","48.3","216.32","351","60.03","31"
"06/23/12 13:39:53","107.8175","58.6","216.56","324","60.0","30"
"06/23/12 13:44:53","107.8213","42.2","216.49","389","60.03","29"
"06/23/12 13:49:52","107.8245","35.6","216.66","273","60.03","29"
"06/23/12 13:54:53","107.8275","34.2","215.88","142","60.0","29"
"06/23/12 13:59:52","107.8305","32.5","215.71","91","60.03","28"
"06/23/12 14:04:53","107.8334","31.2","215.73","232","60.03","28"
"06/23/12 14:09:53","107.8363","42.4","215.28","200","60.0","28"
"06/23/12 14:14:54","107.8396","36.9","215.29","215","60.03","27"
"06/23/12 14:19:53","107.843","40.2","216.08","135","60.03","27"
"06/23/12 14:24:52","107.8464","49.2","216.05","156","60.0","27"
"06/23/12 14:29:52","107.8496","32.9","215.45","309","60.0","27"
"06/23/12 14:34:53","107.8523","29.6","215.46","281","60.0","27"
"06/23/12 14:39:53","107.8549","37.8","214.77","162","60.0","27"
"06/23/12 14:44:52","107.8573","22.2","214.97","58","60.0","27"
"06/23/12 14:49:53","107.8592","20.5","214.77","241","60.0","27"
"06/23/12 14:54:52","107.8617","41.1","215.57","134","60.03","27"
"06/23/12 15:09:21","107.869","34.9","214.61","89","60.03","26"
"06/23/12 15:14:22","107.8711","33.4","215.59","87","60.0","26"
"06/23/12 15:19:21","107.8738","49.8","215.39","203","60.03","26"
"06/23/12 15:24:22","107.8776","57.3","215.67","356","60.0","26"
"06/23/12 15:29:20","107.8838","86.6","215.94","420","60.03","27"
"06/23/12 15:34:22","107.89","76.7","216.18","377","60.0","28"
"06/23/12 15:39:21","107.8941","43.8","215.1","204","60.0","28"
"06/23/12 15:44:22","107.898","39.9","215.56","128","60.0","28"
"06/23/12 15:49:20","107.901","42.1","215.02","110","60.03","28"
"06/23/12 15:54:21","107.9041","47.0","215.09","346","60.0","28"
"06/23/12 15:59:21","107.9074","47.5","215.31","291","60.03","28"
"06/23/12 16:04:21","107.9104","39.7","215.27","114","60.0","28"
"06/23/12 16:09:20","107.9133","46.4","215.56","282","60.03","28"
"06/23/12 16:14:20","107.9165","34.3","215.44","158","60.0","28"
"06/23/12 16:19:20","107.9194","28.8","215.26","85","60.0","28"
"06/23/12 16:24:20","107.9218","34.1","215.35","83","60.03","27"
"06/23/12 16:29:21","107.924","28.0","215.04","160","60.0","27"
"06/23/12 16:34:21","107.9259","19.3","215.31","21","60.03","26"
"06/23/12 16:39:21","107.9275","30.5","214.88","42","60.03","26"
"06/23/12 16:44:22","107.9292","15.3","214.28","176","60.03","26"
"06/23/12 16:49:20","107.9308","21.3","214.46","247","60.0","26"
"06/23/12 16:54:21","107.9323","25.5","214.53","238","60.03","26"
"06/23/12 16:59:20","107.9336","22.6","213.94","157","60.0","26"
"06/23/12 17:04:20","107.9346","13.5","214.84","8","60.07","25"
"06/23/12 17:09:21","107.9353","13.8","215.0","55","60.03","25"
"06/23/12 17:14:22","107.9361","13.7","215.05","18","60.03","24"
"06/23/12 17:19:22","107.9368","13.2","214.76","70","60.03","24"
"06/23/12 17:24:21","107.9374","0.0","214.9","0","60.0","24"
"06/23/12 17:29:21","107.9379","0.0","214.49","0","60.03","23"
"06/23/12 17:34:21","107.9385","11.1","214.37","1","60.03","23"
"06/23/12 17:39:20","107.9391","4.8","214.52","0","60.07","23"
"06/23/12 17:44:20","107.9398","0.0","214.3","12","60.03","23"
"06/23/12 17:49:20","107.9404","14.9","214.64","0","60.0","23"
"06/23/12 17:54:21","107.9408","0.0","214.8","97","60.03","23"
"06/23/12 17:59:21","107.9411","0.0","214.49","0","60.03","23"
"06/24/12 05:39:22","107.9431","11.5","215.22","28","60.03","18"
"06/24/12 05:44:21","107.9434","12.1","216.03","0","60.07","18"
"06/24/12 05:49:20","107.9437","11.4","215.15","1","60.03","18"
"06/24/12 05:54:22","107.9438","0.0","214.83","0","60.03","18"
"06/24/12 05:59:20","107.9442","14.1","214.7","21","60.07","18"
"06/24/12 06:04:21","107.9447","14.9","213.98","0","60.07","18"
"06/24/12 06:09:22","107.9451","0.0","213.71","0","60.03","18"
"06/24/12 06:14:21","107.9454","0.0","214.46","0","60.07","18"
"06/24/12 06:19:20","107.9459","5.2","214.67","0","60.03","18"
"06/24/12 06:24:21","107.9468","10.4","214.78","7","60.0","18"
"06/24/12 06:29:22","107.9478","11.8","214.84","1","60.0","18"
"06/24/12 06:34:21","107.9487","11.2","214.24","176","60.03","18"
"06/24/12 06:39:20","107.9498","14.1","214.4","18","60.0","19"
"06/24/12 06:44:22","107.951","11.3","214.48","7","60.03","19"
"06/24/12 06:49:22","107.9526","18.8","214.63","18","60.03","19"
"06/24/12 06:54:22","107.9544","22.7","214.46","198","60.03","19"
"06/24/12 06:59:22","107.9563","17.0","214.43","18","60.0","19"
"06/24/12 07:04:22","107.9583","17.0","214.23","21","60.03","19"
"06/24/12 07:09:20","107.9606","37.2","214.56","152","60.0","20"
"06/24/12 07:14:20","107.9633","32.1","214.43","117","60.0","20"
"06/24/12 07:19:21","107.9661","41.3","214.63","319","60.0","20"
"06/24/12 07:24:22","107.9691","36.4","214.98","106","60.0","20"
"06/24/12 07:29:21","107.9725","51.1","214.78","214","60.0","20"
"06/24/12 07:34:22","107.9751","49.7","214.9","280","60.0","20"
"06/24/12 07:39:21","107.9783","66.2","215.26","174","60.03","20"
"06/24/12 07:44:21","107.9783","75.3","215.2","375","60.0","21"
"06/24/12 07:49:22","107.9824","27.6","215.23","208","60.03","21"
"06/24/12 07:54:21","107.9859","28.7","214.42","188","60.03","21"
"06/24/12 07:59:21","107.9911","64.0","214.61","365","60.0","21"
"06/24/12 08:04:21","107.9943","25.1","212.59","106","60.0","21"
"06/24/12 08:09:22","107.997","35.3","214.71","183","60.03","21"
"06/24/12 08:14:22","107.9996","27.0","214.22","118","60.0","20"
"06/24/12 08:19:22","108.0025","49.4","214.63","152","60.03","20"
"06/24/12 08:24:22","108.0077","94.8","215.84","461","60.03","21"
"06/24/12 08:29:22","108.0139","35.6","215.11","177","60.0","21"
"06/24/12 08:34:22","108.0175","50.2","214.88","113","60.0","22"
"06/24/12 08:39:21","108.0233","39.2","215.0","159","60.0","22"
"06/24/12 08:44:22","108.0269","38.0","214.71","148","60.0","22"
"06/24/12 08:49:22","108.0301","56.3","215.09","302","60.03","22"
"06/24/12 08:54:21","108.0338","44.1","215.51","409","60.03","21"
"06/24/12 08:59:21","108.0374","34.5","215.05","251","60.0","21"
"06/24/12 09:04:22","108.0406","48.3","214.6","157","60.0","21"
"06/24/12 09:09:21","108.0436","39.0","215.1","397","60.03","21"
"06/24/12 09:14:21","108.0487","110.5","216.52","521","60.0","21"
"06/24/12 09:19:21","108.0578","111.9","216.19","530","60.0","22"
"06/24/12 09:24:22","108.0665","126.4","216.37","600","60.0","23"
"06/24/12 09:29:22","108.0718","35.3","214.65","275","60.03","23"
"06/24/12 09:34:22","108.0794","127.8","217.39","600","60.0","24"
"06/24/12 09:39:22","108.0897","130.6","216.93","612","60.03","24"
"06/24/12 09:44:22","108.1002","140.1","217.12","649","60.03","25"
"06/24/12 09:49:22","108.1089","47.6","214.71","278","60.0","25"
"06/24/12 09:54:20","108.1163","103.1","216.21","490","60.03","25"
"06/24/12 09:59:21","108.1235","88.3","215.97","431","60.0","25"
"06/24/12 10:04:21","108.1286","145.2","217.91","674","60.03","25"
"06/24/12 10:09:20","108.1379","153.8","217.58","704","60.0","25"
"06/24/12 10:14:21","108.1465","46.8","213.91","320","60.0","25"
"06/24/12 10:19:21","108.1507","37.2","214.58","328","60.0","25"
"06/24/12 10:24:22","108.1609","152.4","217.06","702","60.0","26"
"06/24/12 10:29:22","108.1726","146.0","216.92","675","60.03","27"
"06/24/12 10:34:21","108.1839","147.0","216.95","679","60.0","27"
"06/24/12 10:39:22","108.1954","146.3","216.97","674","60.0","28"
"06/24/12 10:44:22","108.2067","146.3","217.43","676","60.0","28"
"06/24/12 10:49:22","108.2181","146.3","217.05","678","60.0","29"
"06/24/12 10:54:21","108.2294","147.5","217.97","679","60.03","30"
"06/24/12 10:59:21","108.241","148.8","217.17","688","60.03","30"
"06/24/12 11:04:21","108.2527","150.8","217.28","697","60.0","31"
"06/24/12 11:09:21","108.2645","153.2","217.16","710","60.0","31"
"06/24/12 11:14:21","108.2764","153.6","217.22","710","60.0","31"
"06/24/12 11:19:21","108.2885","155.5","217.54","717","60.0","31"
"06/24/12 11:24:21","108.3006","155.7","217.87","715","60.0","31"
"06/24/12 11:29:22","108.3128","157.2","218.34","720","60.0","31"
"06/24/12 11:34:22","108.325","157.0","217.75","718","60.0","31"
"06/24/12 11:39:21","108.3372","157.5","217.97","723","60.03","31"
"06/24/12 11:44:22","108.3495","157.4","218.71","717","60.0","31"
"06/24/12 11:49:22","108.3618","160.4","218.61","728","60.0","31"
"06/24/12 11:54:21","108.3742","160.3","218.89","734","60.0","31"
"06/24/12 11:59:22","108.3868","159.6","218.53","735","60.03","32"
"06/24/12 12:04:22","108.3992","159.0","218.46","728","60.03","32"
"06/24/12 12:09:22","108.4116","160.0","218.75","733","60.03","32"
"06/24/12 12:14:20","108.424","161.2","218.74","733","60.0","32"
"06/24/12 12:19:21","108.4366","160.5","218.59","729","60.0","32"
"06/24/12 12:24:22","108.4492","159.7","218.43","729","60.0","32"
"06/24/12 12:29:22","108.4616","159.5","218.71","733","60.03","33"
"06/24/12 12:34:22","108.4741","162.0","218.46","738","60.03","33"
"06/24/12 12:39:21","108.4867","160.9","218.08","737","60.0","33"
"06/24/12 12:44:22","108.4993","161.5","218.54","738","60.0","33"
"06/24/12 12:49:22","108.512","161.5","218.32","740","60.03","33"
"06/24/12 12:54:22","108.5246","160.5","218.26","732","60.0","33"
"06/24/12 12:59:20","108.537","158.8","218.14","728","60.03","33"
"06/24/12 13:04:21","108.5494","160.8","217.99","740","60.0","33"
"06/24/12 13:09:22","108.5621","162.5","217.75","744","60.0","32"
"06/24/12 13:14:22","108.5747","161.8","218.42","739","60.0","32"
"06/24/12 13:19:21","108.5872","158.8","217.69","732","60.0","32"
"06/24/12 13:24:22","108.5995","157.9","217.7","726","60.0","33"
"06/24/12 13:29:21","108.6118","156.8","218.25","716","60.0","33"
"06/24/12 13:34:22","108.6241","158.3","218.51","725","60.0","33"
"06/24/12 13:39:21","108.6364","156.6","218.81","717","60.0","33"
"06/24/12 13:44:21","108.6484","153.7","218.19","704","60.0","33"
"06/24/12 13:49:22","108.6605","153.9","218.42","705","60.03","33"
"06/24/12 13:54:22","108.6724","152.8","218.75","698","60.03","33"
"06/24/12 13:59:22","108.6843","151.9","217.95","698","60.03","33"
"06/24/12 14:04:22","108.696","151.6","218.7","693","60.0","33"
"06/24/12 14:09:21","108.7079","150.6","218.54","691","60.03","33"
"06/24/12 14:14:22","108.7195","149.6","218.58","684","60.03","33"
"06/24/12 14:19:22","108.7311","147.9","217.64","685","60.0","33"
"06/24/12 14:24:22","108.7426","147.6","218.96","674","60.0","33"
"06/24/12 14:29:21","108.7539","145.2","217.99","666","60.03","32"
"06/24/12 14:34:21","108.7651","143.5","218.0","664","60.0","32"
"06/24/12 14:39:22","108.7763","140.9","217.48","652","60.0","32"
"06/24/12 14:44:22","108.7872","140.4","217.73","650","60.0","32"
"06/24/12 14:49:22","108.7981","138.0","217.44","644","60.03","32"
"06/24/12 14:54:21","108.8087","136.1","218.12","626","60.0","33"
"06/24/12 14:59:21","108.8192","133.5","217.56","618","60.03","33"
"06/24/12 15:04:21","108.8295","133.3","216.98","620","60.03","32"
"06/24/12 15:09:21","108.8399","131.2","217.74","614","60.07","32"
"06/24/12 15:14:21","108.8501","129.1","218.22","604","60.03","32"
"06/24/12 15:19:22","108.8602","127.9","217.94","598","60.0","32"
"06/24/12 15:24:21","108.8699","124.6","216.93","589","60.03","32"
"06/24/12 15:29:21","108.8796","122.4","217.29","576","60.03","32"
"06/24/12 15:34:20","108.889","120.2","217.21","566","60.03","32"
"06/24/12 15:39:21","108.8983","118.5","217.11","555","60.03","32"
"06/24/12 15:44:22","108.9074","115.5","216.37","545","60.0","32"
"06/24/12 15:49:22","108.9163","113.0","216.6","535","60.0","32"
"06/24/12 15:54:22","108.9251","112.1","216.95","530","60.0","31"
"06/24/12 15:59:21","108.9337","109.2","216.83","520","60.03","31"
"06/24/12 16:04:20","108.9421","105.9","216.48","504","60.0","31"
"06/24/12 16:09:22","108.9503","103.1","216.47","492","60.0","30"
"06/24/12 16:14:22","108.9581","100.4","216.2","480","60.03","31"
"06/24/12 16:19:21","108.9658","97.4","216.43","472","60.0","30"
"06/24/12 16:24:22","108.9734","95.1","216.5","459","60.07","30"
"06/24/12 16:29:21","108.9807","93.1","216.83","449","60.0","29"
"06/24/12 16:34:22","108.9878","89.7","217.31","432","60.03","29"
"06/24/12 16:39:21","108.9947","86.3","216.41","421","60.0","28"
"06/24/12 16:44:22","109.0013","83.4","216.65","406","60.0","28"
"06/24/12 16:49:21","109.0077","79.9","216.1","395","60.03","28"
"06/24/12 16:54:22","109.0137","76.6","216.51","379","60.0","28"
"06/24/12 16:59:21","109.0195","72.9","216.59","360","60.0","28"
"06/24/12 17:04:21","109.025","69.9","216.36","349","60.03","28"
"06/24/12 17:09:21","109.0303","66.7","216.54","334","60.0","27"
"06/24/12 17:14:22","109.0353","62.9","216.5","321","60.03","27"
"06/24/12 17:19:21","109.0399","41.2","216.02","174","60.07","27"
"06/24/12 17:24:21","109.0437","42.7","215.07","195","60.0","27"
"06/24/12 17:29:21","109.0476","62.6","215.73","319","60.03","26"
"06/24/12 17:34:21","109.0514","55.2","215.46","361","60.03","26"
"06/24/12 17:39:22","109.0551","38.6","214.97","294","60.03","26"
"06/24/12 17:44:21","109.0584","35.8","215.25","342","60.03","26"
"06/24/12 17:49:22","109.0615","36.0","215.2","284","60.03","26"
"06/24/12 17:54:21","109.0644","31.0","215.58","89","60.03","25"
"06/24/12 17:59:21","109.067","34.3","215.33","278","60.03","25"
"06/24/12 18:04:22","109.0693","25.0","215.17","106","60.03","25"
"06/24/12 18:09:21","109.0714","33.7","214.04","290","60.0","25"
"06/24/12 18:14:22","109.0732","29.8","214.45","280","60.03","24"
"06/24/12 18:19:21","109.0748","12.5","214.16","77","60.03","24"
"06/24/12 18:24:21","109.0761","13.0","214.15","10","60.03","24"
"06/24/12 18:29:22","109.0773","12.6","214.94","52","60.03","23"
"06/24/12 18:34:21","109.0782","16.3","214.22","269","60.03","23"
"06/24/12 18:39:21","109.0789","15.3","214.61","1","60.0","22"
"06/24/12 18:44:22","109.0795","0.0","214.69","0","60.03","22"
"06/24/12 18:49:21","109.0799","11.6","214.45","15","60.03","22"
"06/24/12 18:54:21","109.0803","13.5","214.3","8","60.03","22"
"06/24/12 18:59:21","109.0806","11.4","214.54","0","60.03","22"
"06/24/12 19:04:21","109.0809","0.0","214.33","0","60.03","22"
"06/24/12 19:09:21","109.0811","0.0","214.42","0","60.0","22"
"06/24/12 19:14:21","109.0813","0.0","213.99","0","60.0","22"
"06/24/12 19:19:21","109.0816","0.0","214.55","0","60.03","22"
"06/24/12 19:24:22","109.0818","13.8","214.07","51","60.03","21"
"06/24/12 19:29:21","109.0821","13.7","214.48","34","60.03","21"
"06/25/12 06:09:21","109.0839","12.6","213.22","2","60.07","15"
"06/25/12 06:14:22","109.0842","15.0","212.91","162","60.03","15"
"06/25/12 06:19:21","109.0846","15.0","213.73","24","60.0","15"
"06/25/12 06:24:23","109.0851","8.8","212.22","0","60.03","15"
"06/25/12 06:29:22","109.0857","11.8","213.34","50","60.03","15"
"06/25/12 06:34:22","109.0865","14.6","214.56","11","60.0","16"
"06/25/12 06:39:21","109.0874","11.1","215.02","223","60.03","17"
"06/25/12 06:44:21","109.0886","14.8","214.24","185","60.07","17"
"06/25/12 06:49:22","109.0899","27.9","214.7","47","60.0","17"
"06/25/12 06:54:22","109.0915","31.2","214.96","83","60.03","18"
"06/25/12 06:59:23","109.0934","34.3","214.89","208","59.96","18"
"06/25/12 07:04:21","109.0954","31.7","214.36","240","60.03","18"
"06/25/12 07:09:22","109.0978","29.4","213.73","144","60.03","19"
"06/25/12 07:14:22","109.1004","39.8","214.58","279","60.03","19"
"06/25/12 07:19:22","109.1032","43.6","215.21","200","60.03","20"
"06/25/12 07:24:23","109.1063","41.2","215.51","213","60.03","20"
"06/25/12 07:29:21","109.1096","38.6","215.25","257","60.03","21"
"06/25/12 07:34:22","109.1133","42.0","215.29","348","60.03","21"
"06/25/12 07:39:22","109.1171","56.6","214.89","134","60.03","22"
"06/25/12 07:44:21","109.1209","47.9","214.6","143","60.03","22"
"06/25/12 07:49:23","109.1248","40.8","214.83","194","60.03","23"
"06/25/12 07:54:21","109.1287","58.1","215.55","235","60.0","23"
"06/25/12 07:59:21","109.1326","40.8","215.32","84","60.0","24"
"06/25/12 08:04:22","109.1368","68.9","215.91","178","60.03","24"
"06/25/12 08:09:22","109.1412","61.0","215.82","406","60.0","25"
"06/25/12 08:14:21","109.146","75.8","215.46","377","60.03","25"
"06/25/12 08:19:21","109.152","79.5","215.45","390","60.0","25"
"06/25/12 08:24:22","109.1584","82.6","215.9","405","60.03","25"
"06/25/12 08:29:21","109.1648","85.7","215.7","417","60.0","26"
"06/25/12 08:34:21","109.1717","89.3","216.76","434","60.03","26"
"06/25/12 08:39:22","109.1787","91.8","216.32","446","60.0","26"
"06/25/12 08:44:21","109.186","94.7","216.06","460","60.03","26"
"06/25/12 08:49:22","109.1934","97.4","216.77","467","60.0","27"
"06/25/12 08:54:22","109.2012","100.1","216.46","481","60.03","27"
"06/25/12 08:59:21","109.209","102.9","216.1","492","60.07","28"
"06/25/12 09:04:22","109.2172","105.5","216.6","505","60.03","28"
"06/25/12 09:09:21","109.2254","108.1","216.87","515","60.03","29"
"06/25/12 09:14:22","109.234","110.6","217.51","525","60.03","29"
"06/25/12 09:19:22","109.2427","113.4","216.9","537","60.0","29"
"06/25/12 09:24:23","109.2516","115.0","216.55","544","60.0","30"
"06/25/12 09:29:22","109.2606","117.9","216.63","554","60.03","30"
"06/25/12 09:34:22","109.2699","119.6","216.34","565","60.03","31"
"06/25/12 09:39:22","109.2792","121.3","216.07","566","60.0","31"
"06/25/12 09:44:21","109.2887","123.0","216.51","582","60.03","32"
"06/25/12 09:49:22","109.2984","125.4","217.6","585","60.03","32"
"06/25/12 09:54:22","109.3083","127.6","217.15","597","60.0","32"
"06/25/12 09:59:22","109.3182","128.8","217.39","600","60.03","33"
"06/25/12 10:04:22","109.3284","130.5","218.03","607","60.03","34"
"06/25/12 10:09:22","109.3385","131.2","218.43","610","60.0","34"
"06/25/12 10:14:22","109.3488","132.7","217.97","617","60.03","35"
"06/25/12 10:19:22","109.3592","134.3","218.47","624","60.0","35"
"06/25/12 10:24:22","109.3699","137.6","218.5","635","60.03","35"
"06/25/12 10:29:21","109.3805","138.1","217.12","641","60.0","36"
"06/25/12 10:34:21","109.3913","140.5","218.94","647","60.03","36"
"06/25/12 10:39:22","109.4024","141.8","218.31","654","60.0","36"
"06/25/12 10:44:22","109.4135","141.6","217.88","654","60.03","37"
"06/25/12 10:49:22","109.4245","143.4","217.83","661","60.03","37"
"06/25/12 10:54:23","109.4358","144.5","218.05","665","60.03","37"
"06/25/12 10:59:21","109.4469","145.3","218.97","668","60.03","37"
"06/25/12 11:04:22","109.4583","146.0","217.47","675","60.03","38"
"06/25/12 11:09:22","109.4697","146.8","217.58","680","60.03","38"
"06/25/12 11:14:22","109.4812","148.5","218.12","685","60.0","38"
"06/25/12 11:19:22","109.4928","150.4","217.97","689","60.03","38"
"06/25/12 11:24:22","109.5046","150.6","217.59","696","60.0","38"
"06/25/12 11:29:23","109.5163","151.3","217.56","695","60.03","38"
"06/25/12 11:34:23","109.5281","150.7","218.29","691","60.0","38"
"06/25/12 11:39:21","109.5398","151.3","217.31","701","60.0","39"
"06/25/12 11:44:21","109.5516","151.3","217.7","698","60.0","39"
"06/25/12 11:49:23","109.5634","151.8","218.02","696","60.0","40"
"06/25/12 11:54:23","109.5754","153.7","217.93","709","60.03","40"
"06/25/12 11:59:21","109.5873","152.8","217.67","703","60.03","40"
"06/25/12 12:04:21","109.5993","154.3","218.03","708","60.0","40"
"06/25/12 12:09:22","109.6114","155.8","218.27","714","60.03","40"
"06/25/12 12:14:21","109.6235","155.3","217.24","713","60.0","40"
"06/25/12 12:19:22","109.6356","155.7","217.43","716","60.0","40"
"06/25/12 12:24:23","109.6478","156.0","218.15","715","60.03","40"
"06/25/12 12:29:22","109.6599","155.4","218.38","710","60.0","40"
"06/25/12 12:34:22","109.672","155.3","217.81","711","60.0","40"
"06/25/12 12:39:22","109.684","155.5","217.96","714","60.03","40"
"06/25/12 12:44:22","109.6962","156.5","216.94","719","59.96","39"
"06/25/12 12:49:22","109.7084","156.6","218.0","717","60.03","38"
"06/25/12 12:54:22","109.7206","156.8","218.66","718","60.03","38"
"06/25/12 12:59:22","109.7328","156.0","218.01","719","60.03","38"
"06/25/12 13:04:23","109.745","157.0","218.01","719","60.03","38"
"06/25/12 13:09:21","109.7571","155.0","218.67","706","60.03","38"
"06/25/12 13:14:21","109.7691","153.2","217.87","705","60.0","38"
"06/25/12 13:19:22","109.781","153.3","217.46","704","60.03","38"
"06/25/12 13:24:22","109.793","152.3","218.17","698","60.03","38"
"06/25/12 13:29:23","109.8048","151.7","218.66","696","60.0","38"
"06/25/12 13:34:22","109.8166","151.0","217.82","696","60.0","38"
"06/25/12 13:39:22","109.8283","149.9","218.4","690","60.03","39"
"06/25/12 13:44:22","109.8401","150.6","218.84","689","60.0","39"
"06/25/12 13:49:23","109.8519","150.0","218.55","686","60.03","39"
"06/25/12 13:54:21","109.8634","147.6","218.96","677","60.03","39"
"06/25/12 13:59:23","109.8748","145.2","219.08","670","60.03","39"
"06/25/12 14:04:22","109.8861","144.0","218.07","661","59.96","40"
"06/25/12 14:09:21","109.8972","144.5","219.24","667","60.07","39"
"06/25/12 14:14:22","109.9084","142.7","219.25","655","60.03","39"
"06/25/12 14:19:22","109.9195","141.1","218.76","651","60.03","39"
"06/25/12 14:24:23","109.9305","139.8","219.14","647","60.03","39"
"06/25/12 14:29:22","109.9412","139.4","218.86","643","60.03","39"
"06/25/12 14:34:22","109.9521","138.5","217.74","643","60.0","39"
"06/25/12 14:39:22","109.9629","139.2","218.1","644","60.03","38"
"06/25/12 14:44:22","109.9737","136.1","218.49","630","60.0","38"
"06/25/12 14:49:23","109.9842","134.7","218.21","622","60.0","38"
"06/25/12 14:54:22","109.9946","133.0","218.58","618","60.03","38"
"06/25/12 14:59:21","110.0048","131.3","218.46","611","60.03","37"
"06/25/12 15:04:22","110.015","130.5","218.22","607","60.0","37"
"06/25/12 15:09:21","110.0251","128.7","217.19","601","60.0","36"
"06/25/12 15:14:22","110.0351","126.9","217.11","592","60.0","36"
"06/25/12 15:19:23","110.0448","124.8","217.05","583","60.03","35"
"06/25/12 15:24:23","110.0544","121.7","217.18","569","60.0","35"
"06/25/12 15:29:22","110.0638","119.6","216.91","563","60.03","35"
"06/25/12 15:34:21","110.0731","118.0","216.64","559","60.03","35"
"06/25/12 15:39:22","110.0822","116.2","216.46","550","60.03","34"
"06/25/12 15:44:22","110.0911","114.5","216.09","538","60.0","34"
"06/25/12 15:49:21","110.0999","111.1","216.18","524","60.03","33"
"06/25/12 15:54:23","110.1085","108.6","217.14","515","60.0","33"
"06/25/12 15:59:23","110.1168","106.1","217.9","499","60.07","33"
"06/25/12 16:04:22","110.1249","103.2","217.72","495","60.03","33"
"06/25/12 16:09:23","110.1329","100.7","217.26","481","60.0","33"
"06/25/12 16:14:22","110.1406","97.8","216.67","470","60.0","33"
"06/25/12 16:19:22","110.148","94.7","217.13","455","60.0","33"
"06/25/12 16:24:22","110.1553","92.1","215.7","448","60.03","32"
"06/25/12 16:29:21","110.1625","89.6","216.24","435","60.03","32"
"06/25/12 16:34:23","110.1694","86.5","216.83","422","60.0","32"
"06/25/12 16:39:21","110.1759","83.8","216.43","411","60.03","32"
"06/25/12 16:44:21","110.1823","80.8","216.55","395","60.03","32"
"06/25/12 16:49:22","110.1884","77.5","216.21","381","60.03","31"
"06/25/12 16:54:22","110.1943","74.2","216.63","367","60.03","31"
"06/25/12 16:59:22","110.1999","71.1","216.85","354","60.03","31"
"06/25/12 17:04:22","110.2054","67.8","215.73","342","60.03","31"
"06/25/12 17:09:22","110.2105","64.6","215.89","327","60.0","30"
"06/25/12 17:14:22","110.2154","61.7","215.71","311","60.03","30"
"06/25/12 17:19:22","110.2194","43.2","215.93","347","60.03","30"
"06/25/12 17:24:22","110.2232","39.8","215.0","383","60.07","30"
"06/25/12 17:29:22","110.227","45.6","214.92","83","60.0","30"
"06/25/12 17:34:22","110.2308","43.9","215.81","359","60.03","29"
"06/25/12 17:39:22","110.2343","51.0","214.95","338","60.07","29"
"06/25/12 17:44:22","110.2376","35.1","214.9","262","60.03","29"
"06/25/12 17:49:22","110.2406","32.5","214.28","87","60.03","29"
"06/25/12 17:54:22","110.2434","39.3","214.23","284","60.0","28"
"06/25/12 17:59:22","110.2459","26.7","214.2","154","60.03","28"
"06/25/12 18:04:22","110.2482","20.9","214.45","223","60.0","28"
"06/25/12 18:09:22","110.2502","31.9","214.45","36","60.03","28"
"06/25/12 18:14:22","110.2519","18.4","213.61","187","60.03","27"
"06/25/12 18:19:23","110.2534","27.4","213.93","140","60.03","27"
"06/25/12 18:24:23","110.2548","22.9","213.91","101","60.03","27"
"06/25/12 18:29:21","110.2559","16.8","214.2","4","60.03","27"
"06/25/12 18:34:22","110.2568","2.6","214.62","242","60.03","26"
"06/25/12 18:39:21","110.2575","7.9","215.06","152","60.03","26"
"06/25/12 18:44:23","110.2581","8.8","214.28","148","60.03","26"
"06/25/12 18:49:21","110.2586","0.0","214.61","0","60.03","25"
"06/25/12 18:54:22","110.259","13.8","213.93","4","60.03","25"
"06/25/12 18:59:23","110.2593","0.0","214.06","49","60.0","25"
"06/25/12 19:04:21","110.2596","6.1","214.2","233","60.03","25"
"06/25/12 19:09:22","110.2599","11.9","214.01","94","60.0","24"
"06/25/12 19:14:23","110.2603","12.5","214.26","1","60.0","24"
"06/25/12 19:19:22","110.2605","0.0","213.71","0","60.0","24"
"06/25/12 19:24:22","110.2608","0.0","214.49","0","60.03","24"
"06/25/12 19:34:22","110.2612","10.9","214.27","8","60.0","23"
"06/25/12 19:39:23","110.2614","13.9","214.34","3","60.07","23"
"06/25/12 19:44:22","110.2616","0.0","214.6","0","60.03","23"
"06/26/12 06:14:22","110.263","6.2","214.62","210","60.03","17"
"06/26/12 06:19:22","110.2634","14.3","214.06","36","60.0","18"
"06/26/12 06:24:22","110.2638","0.0","214.35","0","60.03","18"
"06/26/12 06:34:21","110.2652","14.2","215.02","51","60.03","18"
"06/26/12 06:39:22","110.2662","7.1","214.89","73","60.03","18"
"06/26/12 06:44:22","110.2673","14.2","214.66","43","60.03","19"
"06/26/12 06:49:21","110.2686","25.4","214.75","61","60.0","19"
"06/26/12 06:54:22","110.2701","26.0","215.0","22","60.07","20"
"06/26/12 06:59:23","110.2719","25.6","214.94","44","60.03","20"
"06/26/12 07:04:22","110.2738","30.9","214.18","27","60.03","20"
"06/26/12 07:09:23","110.2761","27.8","214.78","82","60.03","21"
"06/26/12 07:14:21","110.2786","38.5","214.34","117","60.03","22"
"06/26/12 07:19:23","110.2814","34.2","214.56","167","60.03","22"
"06/26/12 07:24:22","110.2845","47.0","215.04","193","60.0","22"
"06/26/12 07:29:22","110.2878","38.2","214.37","132","60.0","23"
"06/26/12 07:34:23","110.2914","39.8","214.07","252","60.0","23"
"06/26/12 07:39:22","110.2952","47.1","212.14","122","60.03","24"
"06/26/12 07:44:22","110.2991","56.8","214.83","346","60.0","24"
"06/26/12 07:49:23","110.303","47.3","213.82","398","60.0","25"
"06/26/12 07:54:23","110.3069","60.0","216.58","237","60.03","25"
"06/26/12 07:59:21","110.3109","66.7","216.83","229","60.03","26"
"06/26/12 08:04:21","110.315","67.6","216.31","198","60.07","26"
"06/26/12 08:09:22","110.3194","67.1","216.02","127","60.03","27"
"06/26/12 08:14:23","110.3247","74.9","216.67","375","60.07","27"
"06/26/12 08:19:23","110.3306","78.1","216.87","388","60.0","27"
"06/26/12 08:24:22","110.3368","81.2","216.44","399","60.0","28"
"06/26/12 08:29:23","110.3433","83.1","212.18","412","60.03","28"
"06/26/12 08:34:23","110.3498","86.9","215.12","424","60.03","29"
"06/26/12 08:39:23","110.3568","91.4","216.13","443","60.0","29"
"06/26/12 08:44:22","110.364","92.0","214.49","448","60.0","30"
"06/26/12 08:49:23","110.3713","95.6","213.69","467","60.03","30"
"06/26/12 08:54:23","110.3789","99.3","213.68","480","60.03","30"
"06/26/12 08:59:23","110.3867","102.1","217.15","485","60.0","31"
"06/26/12 09:04:23","110.3947","104.5","217.16","500","60.0","31"
"06/26/12 09:09:23","110.4029","106.8","217.06","509","60.0","32"
"06/26/12 09:14:22","110.4113","109.6","217.11","518","60.0","32"
"06/26/12 09:19:23","110.42","111.9","216.16","534","60.03","32"
"06/26/12 09:24:22","110.4278","104.5","215.55","502","60.03","32"
"06/26/12 09:29:22","110.4366","104.6","216.83","501","60.03","33"
"06/26/12 09:34:22","110.4456","117.4","215.57","559","60.0","33"
"06/26/12 09:39:22","110.4548","119.8","217.45","563","60.03","34"
"06/26/12 09:44:22","110.4641","122.8","217.56","573","60.03","34"
"06/26/12 09:49:22","110.4738","124.1","217.51","578","60.03","34"
"06/26/12 09:54:23","110.4834","124.8","216.77","585","60.07","34"
"06/26/12 09:59:21","110.4932","127.4","217.72","594","60.03","35"
"06/26/12 10:04:22","110.5031","127.4","217.31","594","60.0","35"
"06/26/12 10:09:22","110.5132","130.1","216.86","608","60.03","35"
"06/26/12 10:14:23","110.5234","131.3","216.65","615","60.03","36"
"06/26/12 10:19:23","110.5337","132.8","216.47","623","60.03","36"
"06/26/12 10:24:22","110.5441","134.4","206.53","653","60.0","37"
"06/26/12 10:29:23","110.5546","135.6","217.88","629","60.03","37"
"06/26/12 10:34:22","110.5652","136.5","218.16","629","60.0","38"
"06/26/12 10:39:22","110.5759","137.5","217.66","635","60.03","38"
"06/26/12 10:44:22","110.5865","137.9","216.99","640","60.0","39"
"06/26/12 10:49:23","110.5974","139.7","217.61","647","60.03","39"
"06/26/12 10:54:23","110.6083","139.9","218.55","644","60.0","40"
"06/26/12 10:59:22","110.6192","141.0","219.57","648","60.03","40"
"06/26/12 11:04:22","110.6301","142.0","217.5","655","59.96","40"
"06/26/12 11:09:22","110.6413","143.1","217.15","662","60.03","41"
"06/26/12 11:14:23","110.6524","142.7","217.5","662","60.03","41"
"06/26/12 11:19:23","110.6636","146.0","218.58","670","60.0","41"
"06/26/12 11:24:23","110.6749","145.5","218.59","671","60.03","42"
"06/26/12 11:29:23","110.6863","146.9","215.58","684","60.03","42"
"06/26/12 11:34:22","110.6977","146.4","216.84","677","60.03","42"
"06/26/12 11:39:22","110.7092","147.6","217.67","680","60.0","42"
"06/26/12 11:44:23","110.7207","147.4","218.13","680","60.0","43"
"06/26/12 11:49:22","110.7321","147.1","218.05","674","60.0","43"
"06/26/12 11:54:23","110.7436","147.0","217.77","680","60.0","43"
"06/26/12 11:59:23","110.7551","148.9","217.36","692","60.03","43"
"06/26/12 12:04:23","110.7668","149.9","217.9","690","60.0","43"
"06/26/12 12:09:22","110.7785","151.0","218.04","692","60.03","42"
"06/26/12 12:14:23","110.7902","150.3","217.65","689","60.0","42"
"06/26/12 12:19:21","110.802","151.0","217.92","698","60.07","42"
"06/26/12 12:24:22","110.8137","149.2","216.69","690","60.0","42"
"06/26/12 12:29:22","110.8254","150.5","217.54","695","60.03","42"
"06/26/12 12:34:22","110.8371","150.2","218.12","686","60.0","42"
"06/26/12 12:39:22","110.8486","145.9","218.35","672","60.03","42"
"06/26/12 12:44:23","110.86","147.4","217.79","679","60.0","43"
"06/26/12 12:49:21","110.8716","148.4","217.26","690","60.03","43"
"06/26/12 12:54:22","110.8831","146.9","218.94","672","60.0","43"
"06/26/12 12:59:22","110.8946","147.0","218.53","678","60.07","43"
"06/26/12 13:04:21","110.9061","148.8","217.95","681","60.0","43"
"06/26/12 13:09:23","110.9177","147.0","218.67","675","60.0","43"
"06/26/12 13:14:21","110.929","146.4","218.32","674","60.0","43"
"06/26/12 13:19:22","110.9405","146.0","218.5","672","60.07","43"
"06/26/12 13:24:22","110.9518","144.8","217.67","670","60.03","43"
"06/26/12 13:29:23","110.9632","144.6","218.6","665","60.03","43"
"06/26/12 13:34:23","110.9744","142.4","218.71","658","60.03","44"
"06/26/12 13:39:23","110.9855","141.5","218.33","653","60.03","44"
"06/26/12 13:44:22","110.9964","141.0","218.6","651","60.03","44"
"06/26/12 13:49:23","111.0075","139.5","218.44","645","60.0","44"
"06/26/12 13:54:23","111.0182","137.5","218.31","635","60.03","44"
"06/26/12 13:59:22","111.0289","137.5","217.63","640","60.03","44"
"06/26/12 14:04:22","111.0396","137.6","217.2","640","60.03","43"
"06/26/12 14:09:23","111.0504","138.1","216.5","641","60.0","43"
"06/26/12 14:14:22","111.061","136.7","216.18","637","60.0","43"
"06/26/12 14:19:23","111.0716","135.3","216.58","631","60.0","43"
"06/26/12 14:24:22","111.082","133.8","216.97","625","60.03","43"
"06/26/12 14:29:22","111.0925","134.6","217.09","631","60.0","42"
"06/26/12 14:34:23","111.103","134.7","217.79","626","60.03","42"
"06/26/12 14:39:22","111.1135","132.3","216.61","618","59.96","41"
"06/26/12 14:44:23","111.1237","131.0","217.8","611","60.0","40"
"06/26/12 14:49:23","111.1338","128.4","217.47","599","60.0","39"
"06/26/12 14:54:22","111.1437","125.8","216.92","589","60.0","39"
"06/26/12 14:59:23","111.1535","123.6","217.99","580","60.03","39"
"06/26/12 15:04:22","111.163","122.3","217.72","571","60.03","39"
"06/26/12 15:09:23","111.1725","120.5","217.15","565","60.03","39"
"06/26/12 15:14:22","111.1817","118.7","217.23","555","60.0","39"
"06/26/12 15:19:22","111.1908","116.6","217.86","548","60.0","39"
"06/26/12 15:24:22","111.1998","114.8","216.79","538","60.0","39"
"06/26/12 15:29:22","111.2086","112.1","216.38","532","60.0","39"
"06/26/12 15:34:22","111.2172","109.9","217.15","522","60.03","39"
"06/26/12 15:39:23","111.2258","107.4","216.39","513","60.0","39"
"06/26/12 15:44:22","111.234","105.7","216.81","498","60.03","39"
"06/26/12 15:49:22","111.2422","103.6","215.38","499","60.03","39"
"06/26/12 15:54:23","111.2501","100.9","215.63","480","60.0","39"
"06/26/12 15:59:22","111.2577","98.2","216.02","472","60.03","39"
"06/26/12 16:04:22","111.2653","95.9","216.79","457","60.0","39"
"06/26/12 16:09:23","111.2726","92.9","216.12","449","60.03","39"
"06/26/12 16:14:23","111.2797","91.2","216.14","440","59.96","39"
"06/26/12 16:19:23","111.2867","88.5","215.3","432","60.03","39"
"06/26/12 16:24:23","111.2934","86.0","214.66","421","60.03","39"
"06/26/12 16:29:23","111.3","83.1","214.93","410","60.03","39"
"06/26/12 16:34:23","111.3063","80.2","214.52","397","60.03","39"
"06/26/12 16:39:22","111.3125","77.4","215.71","386","60.03","39"
"06/26/12 16:44:22","111.3184","75.5","215.06","378","60.0","38"
"06/26/12 16:49:23","111.3241","72.9","214.33","365","60.0","37"
"06/26/12 16:54:23","111.3297","71.4","215.33","354","60.03","35"
"06/26/12 16:59:22","111.3351","68.4","215.5","342","60.03","34"
"06/26/12 17:04:22","111.3403","65.7","216.18","330","60.0","33"
"06/26/12 17:09:22","111.3451","46.6","215.71","332","60.0","32"
"06/26/12 17:14:23","111.3491","46.1","216.04","139","60.03","32"
"06/26/12 17:19:23","111.3529","51.8","215.92","363","60.03","32"
"06/26/12 17:24:22","111.3568","55.0","215.45","138","60.0","31"
"06/26/12 17:29:23","111.3605","39.9","214.99","161","60.03","30"
"06/26/12 17:34:23","111.3623","14.0","214.83","234","60.03","29"
"06/26/12 17:39:22","111.3641","36.5","214.34","324","60.07","29"
"06/26/12 17:44:22","111.366","28.9","215.36","137","60.03","28"
