"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/26/12 17:49:22","111.3682","30.1","215.08","128","60.03","28"
"06/26/12 17:54:22","111.3705","33.6","214.91","240","60.03","27"
"06/26/12 17:59:23","111.3729","28.2","214.25","127","60.07","27"
"06/26/12 18:04:22","111.3752","25.5","213.62","117","60.03","27"
"06/26/12 18:09:23","111.3774","30.8","213.68","111","60.0","27"
"06/26/12 18:14:22","111.3795","14.3","212.62","19","60.03","27"
"06/26/12 18:19:23","111.3812","21.3","213.6","50","60.0","26"
"06/26/12 18:32:38","111.3857","13.8","213.59","205","60.0","26"
"06/26/12 18:37:39","111.3874","18.4","213.57","18","60.03","26"
"06/26/12 18:42:39","111.3891","15.3","213.57","249","60.03","26"
"06/26/12 18:47:37","111.3907","12.1","214.42","260","60.03","26"
"06/26/12 18:52:37","111.3922","12.7","214.18","100","60.07","26"
"06/26/12 18:57:38","111.3931","11.8","213.61","9","60.03","25"
"06/26/12 19:02:38","111.3938","11.5","213.58","67","60.03","25"
"06/26/12 19:07:38","111.3944","0.0","214.33","41","60.0","25"
"06/26/12 19:12:38","111.3949","11.4","213.97","16","60.03","25"
"06/26/12 19:17:38","111.3954","1.4","214.24","195","60.0","24"
"06/26/12 19:22:38","111.3958","11.0","214.67","157","60.03","24"
"06/26/12 19:27:38","111.3963","12.6","213.85","0","60.03","24"
"06/26/12 19:32:37","111.3968","11.2","214.55","48","60.07","24"
"06/26/12 19:37:38","111.3973","0.0","213.21","41","60.03","24"
"06/26/12 19:42:38","111.3977","0.0","214.05","0","60.03","24"
"06/26/12 19:47:37","111.398","0.0","213.08","0","60.03","24"
"06/27/12 05:57:39","111.3994","10.3","214.54","1","60.07","16"
"06/27/12 06:02:39","111.3998","0.0","214.82","0","60.0","17"
"06/27/12 06:07:38","111.4002","0.0","214.97","0","60.03","17"
"06/27/12 06:12:39","111.4007","12.0","214.62","111","60.03","17"
"06/27/12 06:17:39","111.4011","11.2","215.13","2","60.03","17"
"06/27/12 06:22:39","111.4016","0.0","214.89","0","60.03","17"
"06/27/12 06:27:38","111.4023","0.0","214.41","0","60.03","17"
"06/27/12 06:32:38","111.4032","10.6","214.95","10","60.0","18"
"06/27/12 06:37:38","111.4044","17.3","215.62","24","60.03","18"
"06/27/12 06:42:39","111.4058","17.0","214.36","161","60.0","19"
"06/27/12 06:47:38","111.4072","27.4","214.08","89","60.0","19"
"06/27/12 06:52:38","111.4089","25.3","215.34","187","60.07","20"
"06/27/12 06:57:39","111.4104","11.3","215.75","142","60.03","20"
"06/27/12 07:02:38","111.4124","35.6","216.38","195","60.0","20"
"06/27/12 07:07:39","111.415","19.4","214.14","284","60.07","21"
"06/27/12 07:12:39","111.4173","33.5","214.02","134","60.03","22"
"06/27/12 07:17:38","111.419","16.9","213.17","4","60.07","22"
"06/27/12 07:22:38","111.4204","23.5","213.68","282","60.03","23"
"06/27/12 07:27:38","111.4218","29.4","212.32","284","60.0","23"
"06/27/12 07:32:38","111.4236","17.8","215.04","14","60.03","23"
"06/27/12 07:37:38","111.4252","31.0","215.43","35","60.0","23"
"06/27/12 07:42:39","111.4267","12.6","214.97","2","60.03","23"
"06/27/12 07:47:39","111.4279","17.7","213.86","187","60.03","23"
"06/27/12 07:52:40","111.4296","24.6","213.22","55","60.03","23"
"06/27/12 07:57:39","111.4318","39.1","213.95","170","60.03","24"
"06/27/12 08:02:38","111.4352","64.7","215.16","330","60.03","24"
"06/27/12 08:07:39","111.438","36.0","214.35","282","60.07","25"
"06/27/12 08:12:38","111.4412","34.5","214.61","200","60.03","25"
"06/27/12 08:17:39","111.4457","77.8","215.4","386","60.0","25"
"06/27/12 08:22:38","111.4519","56.1","215.07","116","60.03","26"
"06/27/12 08:27:39","111.455","32.1","213.67","235","60.03","26"
"06/27/12 08:32:38","111.4573","36.5","213.68","279","60.0","27"
"06/27/12 08:37:38","111.4598","32.7","214.61","313","60.0","27"
"06/27/12 08:42:39","111.4651","63.0","214.47","323","60.03","27"
"06/27/12 08:47:39","111.4688","41.8","215.04","313","60.0","27"
"06/27/12 08:52:39","111.4714","29.8","213.95","75","60.03","27"
"06/27/12 08:57:38","111.4735","27.0","214.84","95","60.0","27"
"06/27/12 09:02:39","111.4759","33.1","214.44","66","60.03","27"
"06/27/12 09:07:38","111.4783","31.2","214.82","69","60.0","27"
"06/27/12 09:12:40","111.481","32.8","214.75","99","60.0","27"
"06/27/12 09:17:38","111.4842","44.5","214.34","327","60.0","27"
"06/27/12 09:22:39","111.4881","44.8","214.23","407","60.03","27"
"06/27/12 09:27:38","111.4919","61.6","215.74","105","60.0","28"
"06/27/12 09:32:39","111.4964","62.9","215.83","322","60.03","28"
"06/27/12 09:37:39","111.501","36.3","215.44","95","60.0","28"
"06/27/12 09:42:39","111.506","95.1","216.5","464","60.03","29"
"06/27/12 09:47:38","111.5139","100.2","217.29","479","60.0","30"
"06/27/12 09:52:38","111.523","91.8","216.21","444","60.03","31"
"06/27/12 09:57:39","111.5305","101.1","216.42","482","60.0","31"
"06/27/12 10:02:39","111.5365","69.5","214.99","350","60.07","32"
"06/27/12 10:07:39","111.5423","73.7","214.96","368","60.07","32"
"06/27/12 10:12:38","111.5483","79.1","214.31","393","60.03","32"
"06/27/12 10:17:39","111.5551","85.4","214.58","416","60.03","32"
"06/27/12 10:22:38","111.5613","74.7","214.29","372","60.03","32"
"06/27/12 10:27:39","111.5674","70.5","213.82","357","60.0","33"
"06/27/12 10:32:38","111.574","89.3","213.85","435","60.0","33"
"06/27/12 10:37:39","111.5819","90.3","214.66","442","60.0","33"
"06/27/12 10:42:38","111.5906","117.5","215.95","556","60.03","34"
"06/27/12 10:47:39","111.6001","97.8","215.25","473","60.03","34"
"06/27/12 10:52:40","111.6074","123.7","216.46","584","60.03","34"
"06/27/12 10:57:38","111.6147","93.1","216.18","453","60.07","35"
"06/27/12 11:02:39","111.622","106.7","215.79","508","60.03","35"
"06/27/12 11:07:39","111.6299","119.6","216.93","566","60.0","35"
"06/27/12 11:12:38","111.6412","133.9","217.19","621","60.03","37"
"06/27/12 11:17:39","111.6518","123.5","217.12","582","60.03","37"
"06/27/12 11:22:39","111.6597","146.4","216.85","679","60.0","37"
"06/27/12 11:27:38","111.6699","99.1","215.99","479","60.03","38"
"06/27/12 11:32:39","111.6775","91.1","216.08","441","60.0","37"
"06/27/12 11:37:38","111.6865","159.0","218.1","727","60.0","38"
"06/27/12 11:42:40","111.6981","142.8","217.95","659","60.0","38"
"06/27/12 11:47:40","111.7091","141.7","216.91","654","60.03","38"
"06/27/12 11:52:39","111.7199","140.2","216.96","650","60.0","39"
"06/27/12 11:57:39","111.7307","140.2","216.47","653","60.03","39"
"06/27/12 12:02:38","111.7417","141.1","216.69","651","60.0","40"
"06/27/12 12:07:40","111.7527","141.8","216.72","658","60.0","40"
"06/27/12 12:12:39","111.7639","143.2","217.21","664","60.0","40"
"06/27/12 12:17:39","111.7749","140.4","217.23","650","60.0","41"
"06/27/12 12:22:38","111.7856","136.2","216.35","637","60.03","41"
"06/27/12 12:27:39","111.7956","137.9","216.71","639","60.0","41"
"06/27/12 12:32:38","111.8062","141.0","216.26","649","60.03","41"
"06/27/12 12:37:39","111.8174","142.1","217.83","660","60.0","41"
"06/27/12 12:42:39","111.8267","69.2","216.41","346","60.03","41"
"06/27/12 12:47:40","111.837","139.6","216.71","647","60.0","41"
"06/27/12 12:52:39","111.8477","132.6","216.43","620","60.0","41"
"06/27/12 12:57:39","111.8581","144.2","216.42","669","60.03","41"
"06/27/12 13:02:39","111.869","140.6","217.28","654","60.03","41"
"06/27/12 13:07:38","111.8801","144.0","216.75","668","60.03","41"
"06/27/12 13:12:39","111.8913","144.8","216.94","670","60.0","41"
"06/27/12 13:17:39","111.9025","142.1","217.67","656","60.0","41"
"06/27/12 13:22:39","111.9136","140.9","217.92","652","60.0","41"
"06/27/12 13:27:39","111.9246","141.2","217.09","657","60.03","41"
"06/27/12 13:32:39","111.9356","140.6","216.9","651","60.0","41"
"06/27/12 13:37:38","111.9464","138.6","217.41","645","60.03","41"
"06/27/12 13:42:39","111.9572","137.4","217.06","640","60.0","41"
"06/27/12 13:47:39","111.9678","136.3","217.01","635","60.0","41"
"06/27/12 13:52:38","111.9785","137.2","217.19","639","60.03","41"
"06/27/12 14:02:39","111.9996","134.4","217.83","628","60.07","41"
"06/27/12 14:07:39","112.01","134.2","217.84","623","60.0","40"
"06/27/12 14:12:39","112.0205","133.5","217.87","621","60.03","40"
"06/27/12 14:17:40","112.0307","130.6","217.56","605","60.0","40"
"06/27/12 14:22:38","112.0409","130.2","217.86","605","60.0","41"
"06/27/12 14:27:38","112.0509","128.9","218.16","601","60.03","41"
"06/27/12 14:32:39","112.0609","127.1","217.08","595","60.03","41"
"06/27/12 14:37:38","112.0707","125.5","217.53","582","60.0","41"
"06/27/12 14:42:39","112.0806","125.3","217.81","582","60.03","41"
"06/27/12 14:47:40","112.0903","123.7","217.48","578","60.0","41"
"06/27/12 14:52:39","112.0999","121.9","217.54","568","60.0","41"
"06/27/12 14:57:39","112.1093","121.0","216.68","570","60.03","41"
"06/27/12 15:02:38","112.1187","120.0","216.91","564","60.03","40"
"06/27/12 15:07:39","112.1278","122.8","217.7","573","59.96","40"
"06/27/12 15:12:38","112.1353","123.9","218.07","582","60.03","40"
"06/27/12 15:17:40","112.1447","119.0","217.9","557","59.96","40"
"06/27/12 15:22:39","112.1532","118.6","217.17","558","60.03","40"
"06/27/12 15:27:39","112.1618","115.6","216.24","547","60.03","40"
"06/27/12 15:32:39","112.1705","108.9","216.82","515","60.0","40"
"06/27/12 15:37:39","112.1784","96.9","216.63","467","60.0","40"
"06/27/12 15:42:39","112.1847","92.8","216.6","447","60.0","40"
"06/27/12 15:47:38","112.1926","104.3","215.81","495","60.0","40"
"06/27/12 15:52:38","112.2006","100.4","215.79","482","60.0","40"
"06/27/12 15:57:39","112.208","96.6","215.66","469","60.03","40"
"06/27/12 16:02:40","112.2156","95.7","215.27","460","60.0","40"
"06/27/12 16:07:39","112.2228","92.7","216.44","451","60.03","39"
"06/27/12 16:12:39","112.23","90.5","215.88","442","60.0","39"
"06/27/12 16:17:39","112.2369","86.9","215.73","425","60.0","39"
"06/27/12 16:22:39","112.2435","83.8","215.34","415","60.03","39"
"06/27/12 16:27:38","112.2499","82.2","215.25","404","60.0","39"
"06/27/12 16:32:40","112.2563","79.9","215.47","393","60.0","38"
"06/27/12 16:37:38","112.2623","76.4","215.36","376","60.03","38"
"06/27/12 16:42:38","112.2682","73.6","215.2","365","60.0","38"
"06/27/12 16:47:39","112.2737","70.3","215.61","352","60.03","38"
"06/27/12 16:52:38","112.279","67.3","215.29","336","60.0","38"
"06/27/12 16:57:38","112.2841","64.1","215.27","324","60.03","38"
"06/27/12 17:02:40","112.289","61.0","215.26","313","60.03","38"
"06/27/12 17:07:39","112.293","59.4","216.15","159","60.03","38"
"06/27/12 17:12:39","112.2969","40.1","215.75","296","60.0","38"
"06/27/12 17:17:39","112.3008","59.5","215.05","327","60.03","38"
"06/27/12 17:22:38","112.3047","41.7","216.49","242","60.0","38"
"06/27/12 17:27:39","112.3083","50.5","214.87","382","60.03","38"
"06/27/12 17:32:40","112.3117","37.7","215.08","102","60.03","38"
"06/27/12 17:37:38","112.3149","45.1","215.19","111","60.03","37"
"06/27/12 17:42:39","112.318","40.3","214.64","303","60.03","37"
"06/27/12 17:47:39","112.3208","39.9","214.58","243","60.03","37"
"06/27/12 17:52:38","112.3234","29.0","214.91","74","60.07","36"
"06/27/12 17:57:39","112.3259","35.4","215.3","121","60.03","36"
"06/27/12 18:02:38","112.3282","32.2","214.3","252","60.03","36"
"06/27/12 18:07:39","112.3303","18.0","214.97","25","60.0","35"
"06/27/12 18:12:39","112.3322","35.0","215.31","71","60.03","35"
"06/27/12 18:17:39","112.3339","13.4","215.09","35","60.0","34"
"06/27/12 18:22:39","112.3354","12.4","214.87","25","60.03","34"
"06/27/12 18:27:38","112.3367","27.2","214.77","280","60.0","34"
"06/27/12 18:32:38","112.338","11.9","214.57","28","60.03","33"
"06/27/12 18:37:38","112.3392","21.7","213.79","177","60.03","33"
"06/27/12 18:42:39","112.3402","11.6","214.0","51","60.03","33"
"06/27/12 18:47:39","112.341","6.0","213.76","249","60.03","32"
"06/27/12 18:52:38","112.3417","13.2","213.7","20","60.03","32"
"06/27/12 18:57:39","112.3423","13.9","213.56","7","60.03","32"
"06/27/12 19:02:39","112.3429","0.0","214.5","6","60.03","32"
"06/27/12 19:07:38","112.3433","0.0","214.23","0","60.0","31"
"06/27/12 19:12:38","112.3438","0.0","214.74","0","60.0","31"
"06/27/12 19:17:39","112.3442","0.0","215.25","0","60.03","31"
"06/27/12 19:22:39","112.3446","0.0","214.57","0","60.07","31"
"06/27/12 19:27:38","112.3448","0.0","214.34","0","60.03","31"
"06/28/12 06:01:14","112.3466","0.0","214.13","0","60.0","23"
"06/28/12 06:06:13","112.3468","0.0","214.24","0","60.07","23"
"06/28/12 06:11:14","112.3471","13.6","213.51","108","60.03","23"
"06/28/12 06:16:12","112.3473","0.0","213.97","0","60.03","23"
"06/28/12 06:21:14","112.3477","0.0","214.11","0","60.07","23"
"06/28/12 06:26:13","112.348","12.4","213.38","31","60.0","24"
"06/28/12 06:31:14","112.3483","0.0","213.67","0","60.0","23"
"06/28/12 06:36:13","112.3488","0.0","213.78","92","60.03","23"
"06/28/12 06:41:14","112.3494","4.5","214.67","255","60.03","23"
"06/28/12 06:46:13","112.3501","12.6","214.34","21","60.0","23"
"06/28/12 06:51:12","112.3513","23.0","214.19","239","60.0","24"
"06/28/12 06:56:12","112.3529","25.4","214.43","93","60.0","24"
"06/28/12 07:01:13","112.3553","13.5","214.25","55","60.0","24"
"06/28/12 07:06:13","112.3565","15.3","212.7","17","60.0","24"
"06/28/12 07:11:13","112.3575","10.8","213.32","2","60.0","24"
"06/28/12 07:16:13","112.3584","15.5","214.05","157","60.0","24"
"06/28/12 07:21:14","112.3598","35.3","214.08","320","60.03","24"
"06/28/12 07:26:14","112.3629","34.9","214.35","149","60.0","24"
"06/28/12 07:31:13","112.3658","52.7","215.54","123","60.03","24"
"06/28/12 07:36:14","112.368","20.3","215.58","221","60.0","24"
"06/28/12 07:41:14","112.3693","19.3","214.47","198","60.03","25"
"06/28/12 07:46:13","112.3707","28.4","214.88","41","60.07","24"
"06/28/12 07:51:13","112.3727","50.7","215.03","378","60.03","24"
"06/28/12 07:56:13","112.3753","37.3","215.71","231","60.03","24"
"06/28/12 08:01:13","112.3778","31.6","215.88","79","60.03","25"
"06/28/12 08:06:14","112.3804","46.4","215.78","322","60.0","25"
"06/28/12 08:11:13","112.3836","33.3","214.94","256","60.0","25"
"06/28/12 08:16:13","112.3854","24.4","214.64","227","60.0","25"
"06/28/12 08:21:13","112.3877","31.6","214.45","154","60.03","25"
"06/28/12 08:26:14","112.3914","25.0","214.05","156","60.0","25"
"06/28/12 08:31:13","112.393","21.3","213.82","150","60.0","25"
"06/28/12 08:36:13","112.3943","23.3","212.87","103","60.03","25"
"06/28/12 08:41:12","112.396","14.9","212.85","41","60.0","24"
"06/28/12 08:46:13","112.3976","27.1","213.17","221","60.03","24"
"06/28/12 08:51:12","112.3995","15.5","213.76","25","60.03","24"
"06/28/12 08:56:13","112.4013","21.1","214.18","264","60.07","24"
"06/28/12 09:01:13","112.4039","36.6","216.23","237","60.03","24"
"06/28/12 09:06:13","112.4065","38.3","216.04","269","60.0","25"
"06/28/12 09:11:13","112.41","46.6","215.66","180","60.03","25"
"06/28/12 09:16:12","112.4143","93.3","216.91","450","60.0","25"
"06/28/12 09:21:13","112.4201","112.0","217.6","528","60.0","26"
"06/28/12 09:26:13","112.4284","102.5","216.23","490","60.03","27"
"06/28/12 09:31:14","112.4371","117.1","216.79","547","60.0","28"
"06/28/12 09:36:13","112.446","109.8","217.32","518","60.0","30"
"06/28/12 09:41:13","112.4546","118.4","216.32","557","60.0","30"
"06/28/12 09:46:14","112.4637","118.9","216.83","559","60.0","31"
"06/28/12 09:51:14","112.473","49.8","214.57","385","60.03","32"
"06/28/12 09:56:13","112.4798","49.8","214.33","352","60.03","32"
"06/28/12 10:01:12","112.4863","131.0","212.85","624","60.0","32"
"06/28/12 10:06:14","112.4941","87.1","214.94","422","60.03","32"
"06/28/12 10:11:14","112.5028","128.4","215.79","604","60.03","33"
"06/28/12 10:16:13","112.5095","88.9","216.81","429","60.07","32"
"06/28/12 10:21:12","112.5194","123.3","217.53","574","60.03","34"
"06/28/12 10:26:13","112.5262","42.8","214.52","426","60.03","33"
"06/28/12 10:31:13","112.5302","48.6","215.93","362","60.0","33"
"06/28/12 10:36:13","112.5346","40.4","214.79","388","60.03","33"
"06/28/12 10:41:12","112.5385","56.4","214.4","89","60.03","32"
"06/28/12 10:46:12","112.5442","76.7","215.3","378","60.0","32"
"06/28/12 10:51:12","112.5496","63.9","215.77","326","60.03","32"
"06/28/12 10:56:13","112.5557","82.7","215.91","406","60.03","32"
"06/28/12 11:01:14","112.5643","78.2","215.27","389","60.03","33"
"06/28/12 11:06:12","112.5704","70.4","215.78","351","60.0","33"
"06/28/12 11:11:12","112.5763","74.4","215.78","367","60.0","33"
"06/28/12 11:16:12","112.5809","48.0","213.75","76","60.0","33"
"06/28/12 11:21:12","112.5865","101.6","214.56","486","59.96","33"
"06/28/12 11:26:12","112.5943","95.7","215.1","463","60.0","34"
"06/28/12 11:31:13","112.6001","71.2","216.72","356","60.0","33"
"06/28/12 11:36:13","112.6054","69.0","217.1","346","60.0","33"
"06/28/12 11:41:14","112.6109","74.3","217.25","369","60.0","33"
"06/28/12 11:46:12","112.6167","67.3","215.59","343","60.03","33"
"06/28/12 11:51:12","112.6223","79.2","215.25","392","60.0","33"
"06/28/12 11:56:12","112.6287","83.3","216.3","409","60.0","33"
"06/28/12 12:01:13","112.6365","111.0","217.75","528","60.07","33"
"06/28/12 12:06:12","112.6446","110.3","215.87","526","60.0","33"
"06/28/12 12:11:12","112.6525","123.6","215.32","583","60.0","33"
"06/28/12 12:16:13","112.6609","83.4","214.61","409","60.03","33"
"06/28/12 12:21:14","112.6674","80.1","215.21","396","60.03","33"
"06/28/12 12:26:14","112.6752","94.6","214.95","460","60.0","34"
"06/28/12 12:31:14","112.6833","91.2","215.27","445","60.0","34"
"06/28/12 12:36:14","112.6904","95.9","215.98","465","60.03","33"
"06/28/12 12:41:14","112.6995","127.6","215.48","601","60.0","34"
"06/28/12 12:46:14","112.7088","123.2","216.46","578","59.96","34"
"06/28/12 12:51:14","112.7188","145.7","216.39","677","60.03","35"
"06/28/12 12:56:13","112.7304","136.5","216.43","638","60.0","36"
"06/28/12 13:01:12","112.7401","105.6","215.76","502","60.03","36"
"06/28/12 13:06:13","112.7493","99.3","216.48","473","60.03","36"
"06/28/12 13:11:12","112.7559","102.4","216.7","486","60.03","36"
"06/28/12 13:16:12","112.7645","134.5","217.1","625","60.03","36"
"06/28/12 13:21:13","112.7737","157.4","217.96","722","60.0","36"
"06/28/12 13:26:13","112.7853","158.6","217.03","729","60.0","37"
"06/28/12 13:31:14","112.7973","150.8","216.73","696","60.0","37"
"06/28/12 13:36:12","112.8088","146.6","215.08","683","60.0","38"
"06/28/12 13:41:12","112.8202","144.8","215.16","676","60.03","38"
"06/28/12 13:46:13","112.8315","144.6","217.19","669","60.0","38"
"06/28/12 13:51:13","112.8428","142.3","218.36","657","60.07","38"
"06/28/12 13:56:13","112.8538","142.4","217.59","659","60.03","38"
"06/28/12 14:01:14","112.865","142.2","217.85","657","60.03","38"
"06/28/12 14:06:14","112.876","141.5","216.88","655","60.03","38"
"06/28/12 14:11:13","112.887","139.5","216.65","650","60.0","38"
"06/28/12 14:16:13","112.8977","136.9","216.2","641","60.0","39"
"06/28/12 14:21:13","112.9083","135.1","216.67","631","60.0","38"
"06/28/12 14:26:13","112.9186","132.9","216.79","620","60.03","39"
"06/28/12 14:31:13","112.929","131.1","217.77","611","60.03","38"
"06/28/12 14:36:13","112.9391","131.2","217.01","611","60.0","39"
"06/28/12 14:41:14","112.9493","130.6","217.36","605","59.96","39"
"06/28/12 14:46:14","112.9595","131.3","217.14","615","60.03","39"
"06/28/12 14:51:12","112.9697","130.3","218.64","607","60.0","38"
"06/28/12 14:56:13","112.9798","128.2","217.64","596","60.03","38"
"06/28/12 15:01:13","112.9897","124.9","217.4","585","60.03","38"
"06/28/12 15:06:13","112.9994","123.6","217.5","579","60.03","38"
"06/28/12 15:11:13","113.0091","124.2","215.97","582","60.03","38"
"06/28/12 15:16:13","113.0187","121.6","216.35","575","60.0","38"
"06/28/12 15:21:13","113.0281","118.6","216.45","561","60.03","38"
"06/28/12 15:26:14","113.0372","117.5","215.7","555","60.03","38"
"06/28/12 15:31:12","113.0463","116.6","215.4","549","60.03","38"
"06/28/12 15:36:13","113.0553","114.8","214.97","547","60.03","38"
"06/28/12 15:41:13","113.0642","112.6","215.69","537","60.0","38"
"06/28/12 15:46:12","113.0729","109.9","216.38","523","60.0","38"
"06/28/12 15:51:13","113.0814","107.6","215.64","516","60.03","38"
"06/28/12 15:56:12","113.0896","105.6","215.27","508","60.0","37"
"06/28/12 16:01:13","113.0979","103.6","215.22","496","60.03","37"
"06/28/12 16:06:12","113.1057","100.0","215.49","480","60.0","37"
"06/28/12 16:11:13","113.1135","97.6","215.28","468","60.0","37"
"06/28/12 16:16:12","113.1209","95.1","215.46","462","59.96","36"
"06/28/12 16:21:14","113.1283","92.7","215.55","447","60.03","36"
"06/28/12 16:26:13","113.1353","90.2","215.39","441","60.0","36"
"06/28/12 16:31:14","113.1423","86.9","215.63","422","60.03","36"
"06/28/12 16:36:13","113.1489","84.1","215.37","412","60.0","35"
"06/28/12 16:41:13","113.1553","81.2","216.17","398","60.0","35"
"06/28/12 16:46:14","113.1614","77.9","215.1","383","60.03","35"
"06/28/12 16:51:14","113.1674","74.5","215.97","369","60.0","34"
"06/28/12 16:56:13","113.173","71.7","215.73","359","60.03","34"
"06/28/12 17:01:13","113.1785","68.9","216.45","343","60.03","34"
"06/28/12 17:06:14","113.1837","64.3","215.67","325","60.03","34"
"06/28/12 17:11:14","113.1886","62.2","216.02","319","60.03","34"
"06/28/12 17:16:13","113.1928","54.7","215.55","371","60.0","34"
"06/28/12 17:21:13","113.1967","54.9","214.94","367","60.03","33"
"06/28/12 17:26:13","113.2005","47.6","215.05","384","60.03","33"
"06/28/12 17:31:14","113.2044","56.3","215.58","88","60.0","33"
"06/28/12 17:36:13","113.208","50.5","215.11","197","60.0","32"
"06/28/12 17:41:14","113.2115","38.5","214.59","101","60.03","32"
"06/28/12 17:46:12","113.2146","45.0","214.35","314","60.0","32"
"06/28/12 17:51:12","113.2175","41.3","214.64","91","60.03","32"
"06/28/12 17:56:12","113.2202","36.7","214.21","270","60.0","32"
"06/28/12 18:01:14","113.2226","25.4","214.49","163","60.0","32"
"06/28/12 18:06:12","113.2247","18.4","213.88","44","60.0","32"
"06/28/12 18:11:13","113.2266","16.4","214.02","175","60.03","31"
"06/28/12 18:16:13","113.2283","11.3","214.16","155","60.0","31"
"06/28/12 18:21:14","113.2299","28.5","214.71","48","60.03","31"
"06/28/12 18:26:13","113.2311","11.1","214.4","17","60.03","31"
"06/28/12 18:31:14","113.2321","15.0","215.07","5","60.03","30"
"06/28/12 18:36:13","113.233","4.3","215.02","0","60.0","30"
"06/28/12 18:41:14","113.2337","7.1","213.54","0","60.03","30"
"06/28/12 18:46:14","113.2342","12.3","213.88","0","60.03","30"
"06/28/12 18:51:12","113.2346","10.6","213.6","0","60.03","30"
"06/28/12 18:56:12","113.2349","0.0","214.07","0","60.03","29"
"06/28/12 19:01:13","113.2352","14.0","214.14","152","60.0","29"
"06/28/12 19:06:13","113.2354","0.0","213.64","0","59.96","29"
"06/28/12 19:11:14","113.2357","0.0","213.99","0","60.03","29"
"06/28/12 19:16:13","113.2359","0.0","214.1","0","60.0","29"
"06/28/12 19:21:13","113.2361","13.8","213.96","3","60.03","29"
"06/28/12 19:26:14","113.2363","0.0","214.03","0","60.03","29"
"06/29/12 06:16:14","113.2381","10.7","216.31","72","60.03","22"
"06/29/12 06:21:13","113.2384","13.8","214.43","1","60.0","22"
"06/29/12 06:26:14","113.2389","13.9","213.81","71","60.0","22"
"06/29/12 06:31:14","113.2395","7.9","213.34","0","60.03","22"
"06/29/12 06:36:13","113.2403","12.3","212.76","14","60.03","22"
"06/29/12 06:41:13","113.2412","15.2","213.12","5","60.0","22"
"06/29/12 06:46:14","113.2423","12.5","209.91","31","60.0","23"
"06/29/12 06:51:13","113.2436","10.5","213.51","210","60.03","23"
"06/29/12 06:56:14","113.2452","29.5","214.15","104","60.0","23"
"06/29/12 07:01:14","113.2469","25.4","212.97","311","60.0","23"
"06/29/12 07:06:13","113.2489","26.7","213.24","22","60.03","24"
"06/29/12 07:11:13","113.2512","35.2","213.21","182","60.03","24"
"06/29/12 07:16:14","113.2537","39.0","213.3","89","60.0","24"
"06/29/12 07:21:13","113.2565","33.6","213.97","111","60.03","25"
"06/29/12 07:26:13","113.2596","46.8","213.31","201","60.0","25"
"06/29/12 07:31:13","113.2628","49.1","213.32","253","60.03","25"
"06/29/12 07:36:14","113.2665","47.8","213.59","326","60.07","26"
"06/29/12 07:41:13","113.2703","46.1","213.85","212","60.0","26"
"06/29/12 07:46:13","113.2742","40.3","213.61","245","60.03","26"
"06/29/12 07:51:14","113.2782","45.1","212.15","306","60.0","27"
"06/29/12 07:56:13","113.2821","60.2","214.41","300","60.03","27"
"06/29/12 08:01:13","113.286","61.1","214.69","224","60.03","27"
"06/29/12 08:06:13","113.2903","45.6","214.93","427","60.03","27"
"06/29/12 08:11:14","113.2948","47.1","214.67","363","60.0","28"
"06/29/12 08:16:13","113.3","76.7","214.94","383","60.03","28"
"06/29/12 08:21:14","113.3061","80.7","214.4","400","60.03","28"
"06/29/12 08:26:13","113.3126","84.6","214.25","417","60.0","29"
"06/29/12 08:31:14","113.3193","88.3","214.34","433","60.03","29"
"06/29/12 08:36:13","113.3263","91.7","214.87","447","60.03","30"
"06/29/12 08:41:14","113.3335","94.7","214.72","458","60.0","30"
"06/29/12 08:46:14","113.341","96.8","219.43","458","60.03","30"
"06/29/12 08:51:13","113.3485","98.8","215.72","477","60.07","31"
"06/29/12 08:56:13","113.3564","103.5","216.18","495","60.03","31"
"06/29/12 09:01:13","113.3646","105.2","215.28","504","60.0","31"
"06/29/12 09:06:16","113.373","108.0","215.97","514","60.0","31"
"06/29/12 09:11:14","113.3812","86.0","215.26","420","60.0","31"
"06/29/12 09:16:14","113.3893","115.8","216.13","547","60.03","32"
"06/29/12 09:21:13","113.3983","116.8","216.23","555","60.03","32"
"06/29/12 09:26:14","113.4075","118.6","216.04","558","60.0","32"
"06/29/12 09:31:13","113.4168","121.8","217.43","570","60.03","33"
"06/29/12 09:36:13","113.4264","125.7","216.83","590","60.0","33"
"06/29/12 09:41:14","113.4364","129.5","216.48","607","60.0","33"
"06/29/12 09:46:13","113.4463","133.8","217.3","623","60.03","33"
"06/29/12 09:51:13","113.4557","109.8","216.69","523","60.03","33"
"06/29/12 09:56:13","113.4652","132.7","216.91","622","60.07","33"
"06/29/12 10:01:14","113.4754","131.9","217.55","615","60.03","33"
"06/29/12 10:06:14","113.4858","132.3","216.23","621","60.03","34"
"06/29/12 10:11:14","113.4961","134.3","216.72","626","60.0","34"
"06/29/12 10:16:14","113.5066","135.7","217.56","628","60.07","34"
"06/29/12 10:21:13","113.5172","137.1","217.53","635","60.0","35"
"06/29/12 10:26:13","113.5279","138.3","217.75","639","60.0","35"
"06/29/12 10:31:14","113.5387","140.5","216.8","650","60.03","35"
"06/29/12 10:36:13","113.5497","141.1","215.3","654","60.03","36"
"06/29/12 10:41:13","113.5607","143.1","216.04","664","60.03","36"
"06/29/12 10:46:13","113.5719","143.6","216.35","669","60.03","36"
"06/29/12 10:51:13","113.5831","144.1","216.42","668","60.03","36"
"06/29/12 10:56:14","113.5944","145.1","216.23","674","60.0","37"
"06/29/12 11:01:13","113.6057","146.0","216.37","682","60.03","37"
"06/29/12 11:06:14","113.6172","147.6","217.72","679","59.96","37"
"06/29/12 11:11:15","113.6287","148.2","217.67","685","60.03","37"
"06/29/12 11:16:15","113.6403","149.1","217.43","684","60.0","38"
"06/29/12 11:21:14","113.6519","149.8","217.72","691","60.03","38"
"06/29/12 11:26:13","113.6636","150.6","216.99","695","60.03","38"
"06/29/12 11:31:14","113.6753","151.0","216.62","698","60.0","38"
"06/29/12 11:36:13","113.6871","153.0","217.61","702","60.0","38"
"06/29/12 11:41:14","113.6991","153.2","216.99","709","60.0","38"
"06/29/12 11:46:13","113.711","153.5","216.79","707","60.0","38"
"06/29/12 11:51:13","113.723","152.7","215.95","707","60.03","39"
"06/29/12 11:56:13","113.7349","153.8","215.56","712","60.03","39"
"06/29/12 12:01:14","113.7469","154.4","215.68","717","60.07","39"
"06/29/12 12:06:14","113.759","154.5","215.81","718","60.03","39"
"06/29/12 12:11:14","113.7711","156.8","216.12","723","60.03","39"
"06/29/12 12:16:14","113.7832","156.5","216.22","726","60.0","39"
"06/29/12 12:21:14","113.7955","157.4","219.29","713","60.0","39"
"06/29/12 12:26:13","113.8077","156.1","217.82","719","60.0","39"
"06/29/12 12:31:13","113.8199","155.9","217.7","715","60.0","39"
"06/29/12 12:36:14","113.8321","156.1","218.65","714","60.0","39"
"06/29/12 12:41:13","113.8441","155.4","217.34","713","60.03","39"
"06/29/12 12:46:14","113.8563","155.6","217.2","713","60.0","40"
"06/29/12 12:51:15","113.8683","154.3","217.53","707","60.03","40"
"06/29/12 12:56:13","113.8803","155.0","217.88","711","60.03","40"
"06/29/12 13:01:14","113.8925","155.5","217.69","716","60.03","40"
"06/29/12 13:06:14","113.9046","155.2","217.25","716","60.03","40"
"06/29/12 13:11:13","113.9166","154.1","215.73","711","60.0","40"
"06/29/12 13:16:14","113.9286","153.9","216.16","714","60.0","40"
"06/29/12 13:21:13","113.9405","152.7","216.54","705","60.03","40"
"06/29/12 13:26:14","113.9525","153.0","216.97","705","60.0","40"
"06/29/12 13:31:14","113.9643","151.5","216.6","700","60.0","40"
"06/29/12 13:36:14","113.9761","150.9","217.19","697","60.03","40"
"06/29/12 13:41:13","113.9877","151.1","217.9","694","60.03","40"
"06/29/12 13:46:13","113.9995","149.7","219.22","688","60.0","40"
"06/29/12 13:51:14","114.0111","148.4","218.2","679","60.0","40"
"06/29/12 13:56:13","114.0226","148.2","218.4","679","60.0","40"
"06/29/12 14:01:13","114.0341","147.5","217.68","681","60.03","39"
"06/29/12 14:06:13","114.0456","147.9","218.3","683","60.0","40"
"06/29/12 14:11:14","114.0572","144.2","216.22","668","60.03","40"
"06/29/12 14:16:13","114.066","89.3","215.16","437","60.0","38"
"06/29/12 14:21:13","114.0733","78.3","214.67","389","60.03","38"
"06/29/12 14:26:14","114.0804","147.5","216.27","688","60.0","37"
"06/29/12 14:31:13","114.0918","122.2","216.02","574","60.0","38"
"06/29/12 14:36:15","114.1","156.9","217.21","719","60.0","37"
"06/29/12 14:41:14","114.1116","142.8","218.58","662","60.03","38"
"06/29/12 14:46:15","114.1223","136.7","218.05","634","60.0","38"
"06/29/12 14:51:14","114.1324","132.0","217.65","614","60.03","38"
"06/29/12 14:56:13","114.1426","129.6","215.24","611","60.03","38"
"06/29/12 15:01:14","114.1526","128.5","216.12","602","60.03","38"
"06/29/12 15:06:13","114.1626","127.3","215.62","598","60.03","38"
"06/29/12 15:11:13","114.1724","124.6","215.29","589","60.03","38"
"06/29/12 15:16:14","114.182","123.6","216.01","577","60.0","38"
"06/29/12 15:21:13","114.1915","121.1","220.04","561","60.0","38"
"06/29/12 15:26:14","114.2009","118.5","217.26","558","60.0","38"
"06/29/12 15:31:14","114.21","116.5","216.8","552","60.03","38"
"06/29/12 15:36:14","114.219","114.6","216.77","542","60.0","38"
"06/29/12 15:41:13","114.2277","112.3","215.86","530","60.0","37"
"06/29/12 15:46:14","114.2364","109.9","216.04","523","60.0","37"
"06/29/12 15:51:13","114.2447","107.5","216.03","513","60.0","37"
"06/29/12 15:56:15","114.2531","105.0","213.76","505","60.03","37"
"06/29/12 16:01:15","114.2611","102.0","215.58","488","60.07","37"
"06/29/12 16:06:13","114.2689","99.7","215.8","479","60.0","37"
"06/29/12 16:11:14","114.2766","96.5","215.5","466","60.0","37"
"06/29/12 16:16:13","114.284","94.4","216.69","451","60.0","37"
"06/29/12 16:21:13","114.2912","91.1","217.51","439","60.0","36"
"06/29/12 16:26:14","114.2982","88.8","215.92","430","60.03","36"
"06/29/12 16:31:14","114.305","86.0","215.91","419","60.03","36"
"06/29/12 16:36:14","114.3115","82.9","214.51","407","60.0","36"
"06/29/12 16:41:15","114.3178","79.9","215.17","396","60.03","36"
"06/29/12 16:46:13","114.3239","76.1","214.62","382","60.03","36"
"06/29/12 16:51:14","114.3297","73.4","214.82","368","60.03","35"
"06/29/12 16:56:14","114.3353","70.7","214.72","353","60.0","35"
"06/29/12 17:01:14","114.3407","67.5","214.96","341","60.03","35"
"06/29/12 17:06:13","114.3458","64.6","215.02","327","60.0","35"
"06/29/12 17:11:14","114.3507","61.0","214.64","315","60.07","34"
"06/29/12 17:16:13","114.3547","56.6","214.44","106","60.0","34"
"06/29/12 17:21:13","114.3586","56.0","214.07","87","60.0","34"
"06/29/12 17:26:13","114.3625","54.6","214.7","329","60.0","34"
"06/29/12 17:31:15","114.3664","46.4","214.3","142","60.03","34"
"06/29/12 17:36:14","114.37","50.4","214.2","382","60.03","33"
"06/29/12 17:41:13","114.3733","37.5","214.13","109","60.0","33"
"06/29/12 17:46:14","114.3765","40.5","214.69","205","60.03","33"
"06/29/12 17:51:14","114.3794","40.6","214.44","312","60.03","33"
"06/29/12 17:56:13","114.3821","35.8","215.41","283","60.07","33"
"06/29/12 18:01:13","114.3844","33.8","214.53","218","60.0","32"
"06/29/12 18:06:14","114.3866","29.7","213.99","128","60.0","32"
"06/29/12 18:11:14","114.3886","25.0","213.46","33","60.03","32"
"06/29/12 18:16:14","114.3904","30.2","213.23","251","60.0","32"
"06/29/12 18:21:14","114.3919","24.2","213.82","294","60.03","32"
"06/29/12 18:26:13","114.3932","21.5","212.63","76","60.03","32"
"06/29/12 18:31:15","114.3942","10.9","212.43","169","60.03","32"
"06/29/12 18:36:14","114.3952","11.7","212.75","3","60.03","31"
"06/29/12 18:41:14","114.3959","9.8","212.43","0","60.03","31"
"06/29/12 18:46:13","114.3965","11.1","212.45","108","60.03","31"
"06/29/12 18:51:13","114.3969","0.0","211.99","0","60.03","30"
"06/29/12 18:56:14","114.3974","13.1","212.4","3","60.03","30"
"06/29/12 19:01:14","114.3977","0.0","212.84","0","60.03","30"
"06/29/12 19:06:14","114.398","10.7","212.47","0","60.0","30"
"06/29/12 19:11:15","114.3983","0.0","212.74","0","60.03","30"
"06/29/12 19:16:14","114.3985","0.0","213.02","0","60.03","30"
"06/29/12 19:21:14","114.3988","0.0","212.97","154","60.03","29"
"06/29/12 19:26:13","114.3991","10.5","213.01","1","60.03","29"
"06/29/12 19:31:13","114.3993","0.0","212.5","0","60.0","29"
"06/30/12 06:16:27","429611.1307","0.0","214.34","0","60.0","20"
"06/30/12 06:21:28","429611.1311","0.0","214.23","0","60.07","20"
"06/30/12 06:26:27","429611.1316","10.5","214.52","14","60.03","20"
"06/30/12 06:31:29","429611.1322","10.5","214.25","20","60.0","20"
"06/30/12 06:36:28","429611.133","13.8","215.05","24","60.03","20"
"06/30/12 06:41:28","429611.1339","10.2","214.36","1","60.0","21"
"06/30/12 06:46:27","429611.135","15.5","215.03","109","60.03","22"
"06/30/12 06:51:27","429611.1364","17.2","215.06","207","60.0","22"
"06/30/12 06:56:28","429611.1379","22.6","214.3","45","60.03","22"
"06/30/12 07:01:31","429611.1397","23.7","214.55","23","60.03","22"
"06/30/12 07:06:30","429611.1417","23.3","214.75","173","60.03","23"
"06/30/12 07:11:29","429611.1439","26.5","214.58","67","60.0","23"
"06/30/12 07:16:30","429611.1464","29.3","214.66","284","60.03","23"
"06/30/12 07:21:35","429611.1491","32.7","214.2","133","60.0","24"
"06/30/12 07:26:33","429611.1521","34.8","214.7","292","60.0","24"
"06/30/12 07:31:34","429611.1554","39.3","214.58","172","60.0","25"
"06/30/12 07:36:35","429611.1589","46.0","215.38","123","60.03","25"
"06/30/12 07:41:34","429611.1627","57.3","214.94","207","60.03","25"
"06/30/12 07:46:34","429611.1665","57.7","215.02","202","60.03","26"
"06/30/12 07:51:34","429611.1704","55.5","213.79","119","60.0","26"
"06/30/12 07:56:34","429611.1743","46.9","214.55","373","60.0","27"
"06/30/12 08:01:35","429611.1782","51.3","215.8","128","60.0","27"
"06/30/12 08:06:34","429611.1823","44.1","214.92","282","60.0","28"
"06/30/12 08:11:36","429611.1866","66.9","215.57","348","60.03","28"
"06/30/12 08:16:37","429611.1911","71.2","215.73","428","60.0","28"
"06/30/12 08:21:35","429611.1966","75.8","215.48","376","60.0","29"
"06/30/12 08:26:37","429611.2026","78.9","215.39","389","60.0","29"
"06/30/12 08:31:37","429611.2088","81.7","214.76","405","60.0","30"
"06/30/12 08:36:36","429611.2152","85.0","215.32","418","60.03","30"
"06/30/12 08:41:36","429611.222","88.3","216.55","429","60.03","30"
"06/30/12 08:46:35","429611.2289","90.7","215.95","441","60.0","31"
"06/30/12 08:51:35","429611.2361","93.3","215.22","453","60.03","31"
"06/30/12 08:56:35","429611.2434","95.9","215.48","463","60.03","32"
"06/30/12 09:01:35","429611.251","98.3","216.16","471","60.0","32"
"06/30/12 09:06:35","429611.2587","100.8","216.09","483","60.0","32"
"06/30/12 09:11:36","429611.2587","103.4","215.58","497","60.0","33"
"06/30/12 09:16:36","429611.2669","106.2","215.46","503","60.0","33"
"06/30/12 09:21:38","429611.2753","108.0","217.19","511","60.03","33"
"06/30/12 09:26:36","429611.2837","110.9","216.81","526","60.03","34"
"06/30/12 09:31:39","429611.2925","112.8","216.96","533","60.0","34"
"06/30/12 09:36:37","429611.3012","114.6","218.03","541","60.03","34"
"06/30/12 09:41:45","429611.3105","116.6","216.68","553","60.03","34"
"06/30/12 09:46:45","429611.3197","118.6","217.33","554","60.03","35"
"06/30/12 09:51:46","429611.329","119.7","217.14","563","60.03","35"
"06/30/12 09:56:46","429611.3384","122.2","216.9","573","60.03","35"
"06/30/12 10:01:47","429611.348","123.9","217.69","578","60.0","36"
"06/30/12 10:06:46","429611.3577","125.8","217.07","588","60.0","36"
"06/30/12 10:11:46","429611.3676","126.8","216.98","593","60.0","36"
"06/30/12 10:16:46","429611.3775","128.5","218.1","599","60.03","37"
"06/30/12 10:21:46","429611.3876","130.0","217.85","602","60.03","37"
"06/30/12 10:26:46","429611.3977","131.1","216.74","612","60.03","38"
"06/30/12 10:31:45","429611.4079","132.0","217.23","620","60.03","38"
"06/30/12 10:36:47","429611.4184","135.7","217.65","629","60.03","38"
"06/30/12 10:41:46","429611.429","136.4","217.58","633","60.03","38"
"06/30/12 10:46:46","429611.4397","137.4","217.36","641","60.0","38"
"06/30/12 10:51:47","429611.4506","139.6","217.28","646","60.03","39"
"06/30/12 10:56:46","429611.4614","140.5","217.71","650","60.03","39"
"06/30/12 11:01:46","429611.4724","141.9","218.61","653","60.03","39"
"06/30/12 11:06:46","429611.4835","143.4","217.45","665","60.03","39"
"06/30/12 11:11:47","429611.4947","143.7","217.5","663","60.0","39"
"06/30/12 11:16:45","429611.5059","143.6","217.96","665","60.0","39"
"06/30/12 11:21:46","429611.5171","144.1","218.19","664","60.03","40"
"06/30/12 11:26:46","429611.5284","145.9","218.23","673","60.03","40"
"06/30/12 11:31:45","429611.5398","146.7","217.21","681","60.03","40"
"06/30/12 11:36:46","429611.5513","148.0","218.04","683","60.03","40"
"06/30/12 11:41:45","429611.5629","149.1","217.91","688","60.03","40"
"06/30/12 11:46:47","429611.5745","148.2","217.16","689","60.0","40"
"06/30/12 11:51:46","429611.586","148.1","217.2","685","60.03","41"
"06/30/12 11:56:46","429611.5976","149.0","217.22","692","60.07","41"
"06/30/12 12:01:46","429611.6093","150.9","216.84","694","60.03","41"
"06/30/12 12:06:46","429611.621","149.9","216.79","693","60.03","41"
"06/30/12 12:11:46","429611.6328","150.6","216.97","694","60.0","41"
"06/30/12 12:16:47","429611.6446","150.7","217.18","696","60.03","41"
"06/30/12 12:21:46","429611.6564","152.6","217.93","698","60.0","41"
"06/30/12 12:26:46","429611.6682","153.1","217.69","706","60.03","41"
"06/30/12 12:31:47","429611.6802","152.8","216.65","707","60.03","41"
"06/30/12 12:36:46","429611.692","154.1","217.67","708","60.03","41"
"06/30/12 12:41:47","429611.704","152.7","217.6","702","60.03","41"
"06/30/12 12:46:45","429611.7159","154.1","218.11","709","60.03","41"
"06/30/12 12:51:45","429611.7276","155.9","217.6","715","60.03","41"
"06/30/12 12:56:46","429611.7397","153.6","218.65","708","60.03","41"
"06/30/12 13:01:46","429611.7516","154.0","218.3","703","60.03","41"
"06/30/12 13:06:46","429611.762","155.8","217.93","717","60.0","41"
"06/30/12 13:11:46","429611.7738","150.2","218.83","683","60.0","41"
"06/30/12 13:16:45","429611.7856","151.5","218.33","695","60.03","42"
"06/30/12 13:21:46","429611.7974","149.8","218.41","690","60.03","42"
"06/30/12 13:26:46","429611.809","150.3","218.22","692","60.03","42"
"06/30/12 13:31:47","429611.8207","150.1","217.95","691","60.0","42"
"06/30/12 13:36:46","429611.8317","149.9","218.1","689","60.03","42"
"06/30/12 13:41:47","429611.8433","148.5","218.13","684","60.03","42"
"06/30/12 13:46:47","429611.8547","146.4","217.24","676","60.0","42"
"06/30/12 13:51:46","429611.8661","145.6","217.16","675","60.0","42"
"06/30/12 13:56:45","429611.8773","144.1","217.13","667","60.0","42"
"06/30/12 14:01:46","429611.8886","143.2","217.25","663","60.07","42"
"06/30/12 14:06:47","429611.8998","144.4","217.06","667","60.03","41"
"06/30/12 14:11:46","429611.9109","142.2","218.06","658","60.03","41"
"06/30/12 14:16:46","429611.9206","122.5","216.62","576","60.03","40"
"06/30/12 14:21:47","429611.9312","141.5","217.56","655","60.03","40"
"06/30/12 14:26:46","429611.942","138.5","217.02","643","60.03","40"
"06/30/12 14:31:46","429611.9528","137.1","216.91","638","60.0","40"
"06/30/12 14:36:46","429611.9633","135.2","216.97","628","60.03","40"
"06/30/12 14:41:45","429611.9738","134.2","217.18","620","60.0","39"
"06/30/12 14:46:46","429611.9842","132.4","217.21","619","60.03","39"
"06/30/12 14:51:46","429611.9945","130.8","217.48","612","60.03","39"
"06/30/12 14:56:46","429612.0046","128.8","216.89","602","60.0","39"
"06/30/12 15:01:46","429612.0146","126.8","217.06","595","60.03","39"
"06/30/12 15:06:46","429612.0244","125.4","217.14","587","60.0","39"
"06/30/12 15:11:46","429612.0341","123.5","217.09","575","60.0","38"
"06/30/12 15:16:47","429612.0436","121.6","216.6","572","60.03","38"
"06/30/12 15:21:47","429612.053","119.8","216.14","564","60.07","38"
"06/30/12 15:26:47","429612.0623","117.7","215.91","557","60.03","38"
"06/30/12 15:31:45","429612.0713","115.2","216.04","547","60.0","38"
"06/30/12 15:36:46","429612.0802","113.3","216.09","539","60.0","38"
"06/30/12 15:41:47","429612.089","110.8","215.56","527","60.03","37"
"06/30/12 15:46:47","429612.0975","108.2","215.27","519","60.03","37"
"06/30/12 15:51:46","429612.1059","105.6","215.68","506","60.03","37"
"06/30/12 15:56:46","429612.1139","103.2","216.23","494","60.03","37"
"06/30/12 16:01:47","429612.1219","100.4","215.91","483","60.0","37"
"06/30/12 16:06:47","429612.1295","97.7","216.59","469","60.03","37"
"06/30/12 16:11:46","429612.137","94.2","215.71","456","60.03","37"
"06/30/12 16:16:47","429612.1442","92.1","216.1","445","60.0","36"
"06/30/12 16:21:46","429612.1512","89.2","216.31","431","60.0","36"
"06/30/12 16:26:46","429612.1581","86.8","215.88","417","60.0","36"
"06/30/12 16:31:46","429612.1647","84.1","215.56","413","60.03","36"
"06/30/12 16:36:46","429612.1712","80.8","215.53","398","60.03","36"
"06/30/12 16:41:47","429612.1774","78.4","215.84","387","60.03","35"
"06/30/12 16:46:47","429612.1833","75.2","215.23","377","60.03","35"
"06/30/12 16:51:47","429612.1891","72.4","214.74","364","60.03","35"
"06/30/12 16:56:47","429612.1946","69.8","215.96","348","60.03","35"
"06/30/12 17:01:46","429612.1999","66.6","215.95","336","60.0","34"
"06/30/12 17:06:45","429612.2051","67.9","215.35","343","60.0","34"
"06/30/12 17:11:46","429612.2084","31.6","214.19","135","60.03","34"
"06/30/12 17:16:46","429612.2103","31.9","215.03","87","60.03","33"
"06/30/12 17:21:46","429612.2124","26.9","214.61","173","60.03","32"
"06/30/12 17:26:46","429612.2147","28.5","214.34","79","60.0","32"
"06/30/12 17:31:46","429612.2174","31.4","215.6","98","60.03","32"
"06/30/12 17:36:47","429612.22","39.4","215.24","122","60.0","32"
"06/30/12 17:41:47","429612.2229","48.4","216.22","373","60.03","32"
"06/30/12 17:46:46","429612.2258","34.1","215.46","92","60.0","32"
"06/30/12 17:51:46","429612.228","23.8","214.4","34","60.03","31"
"06/30/12 17:56:46","429612.2294","14.6","214.6","36","60.03","31"
"06/30/12 18:01:46","429612.2307","24.7","214.9","100","60.0","31"
"06/30/12 18:06:47","429612.2321","24.6","214.73","57","60.03","30"
"06/30/12 18:11:47","429612.2335","17.2","215.25","38","60.03","30"
"06/30/12 18:16:45","429612.235","21.0","214.8","244","60.0","30"
"06/30/12 18:21:46","429612.2368","16.3","214.48","237","60.03","30"
"06/30/12 18:26:46","429612.2385","32.3","214.48","93","60.03","30"
"06/30/12 18:31:46","429612.2404","22.8","214.63","93","60.03","30"
"06/30/12 18:36:47","429612.242","14.1","214.8","70","60.03","30"
"06/30/12 18:41:46","429612.2432","14.1","214.26","49","60.03","30"
"06/30/12 18:46:47","429612.244","14.4","213.99","0","60.03","29"
"06/30/12 18:51:46","429612.2446","12.9","213.25","11","60.03","29"
"06/30/12 18:56:46","429612.2451","0.0","214.0","0","60.03","29"
"06/30/12 19:01:46","429612.2458","14.6","214.25","2","60.03","28"
"06/30/12 19:06:47","429612.2466","14.3","213.08","17","60.03","28"
"06/30/12 19:11:47","429612.2473","13.2","213.48","2","60.03","28"
"06/30/12 19:16:47","429612.2479","0.0","213.69","0","60.03","28"
"06/30/12 19:21:46","429612.2484","0.0","213.28","0","60.0","28"
"06/30/12 19:26:47","429612.2489","12.3","213.8","18","60.07","28"
"06/30/12 19:31:46","429612.2493","10.8","213.72","17","60.03","28"
"06/30/12 19:36:47","429612.2496","0.0","213.15","0","60.03","28"
"06/30/12 19:41:47","429612.2498","0.0","213.74","0","60.03","28"
"06/30/12 19:51:46","429612.2502","0.0","213.8","0","60.03","27"
"06/30/12 19:56:46","429612.2505","0.0","213.72","0","60.0","27"
"07/01/12 06:16:46","429612.2517","11.5","214.6","1","60.0","19"
"07/01/12 06:21:47","429612.2519","0.0","214.27","0","60.0","19"
"07/01/12 06:26:47","429612.2526","11.7","215.08","1","60.03","19"
"07/01/12 06:31:48","429612.2536","12.2","214.66","4","60.0","19"
"07/01/12 06:36:46","429612.2548","22.3","214.74","179","60.03","19"
"07/01/12 06:41:46","429612.2559","15.9","214.28","43","60.0","20"
"07/01/12 06:46:47","429612.2575","12.8","214.77","18","60.03","20"
"07/01/12 06:51:48","429612.2592","11.8","215.03","265","60.03","21"
"07/01/12 06:56:46","429612.2611","22.8","214.9","265","60.03","22"
"07/01/12 07:01:47","429612.2627","12.0","214.28","23","60.03","22"
"07/01/12 07:06:48","429612.2643","25.5","214.58","89","60.03","23"
"07/01/12 07:11:47","429612.2666","26.5","214.54","66","60.03","24"
"07/01/12 07:16:47","429612.2691","38.0","214.58","125","60.03","24"
"07/01/12 07:21:47","429612.272","45.0","214.83","93","60.03","25"
"07/01/12 07:26:46","429612.2745","10.4","214.46","5","60.0","26"
"07/01/12 07:31:47","429612.2766","47.7","214.97","240","60.03","26"
"07/01/12 07:36:47","429612.2789","38.4","214.86","258","60.0","27"
"07/01/12 07:41:46","429612.2824","43.2","215.77","391","60.03","27"
"07/01/12 07:46:47","429612.2862","56.6","215.92","328","60.0","28"
"07/01/12 07:51:47","429612.2901","53.0","214.82","332","60.0","29"
"07/01/12 07:56:48","429612.294","55.0","214.87","174","60.0","30"
"07/01/12 08:01:48","429612.2978","62.0","214.48","357","60.03","30"
"07/01/12 08:06:46","429612.3017","63.6","215.01","325","60.03","31"
"07/01/12 08:11:47","429612.3067","66.0","216.04","336","60.0","31"
"07/01/12 08:16:48","429612.312","69.2","216.11","347","60.0","32"
"07/01/12 08:21:47","429612.3175","72.1","215.07","361","60.03","32"
"07/01/12 08:26:46","429612.3232","75.2","214.63","372","60.0","33"
"07/01/12 08:31:46","429612.3291","77.8","214.95","386","60.03","33"
"07/01/12 08:36:48","429612.3353","80.3","214.79","398","60.0","34"
"07/01/12 08:41:47","429612.3416","83.3","214.88","412","60.03","34"
"07/01/12 08:46:47","429612.3482","86.9","215.73","424","60.03","35"
"07/01/12 08:51:47","429612.355","89.0","215.34","433","60.03","35"
"07/01/12 08:56:46","429612.362","91.5","216.0","445","60.03","36"
"07/01/12 09:01:47","429612.3693","94.7","215.69","460","60.03","36"
"07/01/12 09:06:47","429612.3768","97.3","215.98","471","60.03","36"
"07/01/12 09:11:48","429612.3845","99.9","216.17","481","60.0","36"
"07/01/12 09:16:48","429612.3924","102.1","215.83","488","60.03","36"
"07/01/12 09:21:46","429612.4004","104.7","216.35","499","60.03","37"
"07/01/12 09:26:48","429612.4087","107.2","215.94","510","60.03","37"
"07/01/12 09:31:46","429612.417","108.9","215.99","519","60.0","37"
"07/01/12 09:36:47","429612.4256","110.5","216.0","526","60.0","37"
"07/01/12 09:41:48","429612.4343","113.0","215.65","534","60.03","37"
"07/01/12 09:46:46","429612.4432","115.2","217.02","541","60.03","38"
"07/01/12 09:51:46","429612.4522","116.8","216.55","553","60.03","38"
"07/01/12 09:56:47","429612.4614","118.0","216.29","560","60.03","38"
"07/01/12 10:01:47","429612.4707","120.7","216.84","568","60.03","38"
"07/01/12 10:06:46","429612.4803","124.4","217.69","578","60.03","38"
"07/01/12 10:11:48","429612.49","126.2","217.58","590","60.03","39"
"07/01/12 10:16:46","429612.4998","126.4","217.52","588","60.0","39"
"07/01/12 10:21:47","429612.5096","128.4","216.95","596","60.03","39"
"07/01/12 10:26:47","429612.5197","129.5","216.85","604","60.03","39"
"07/01/12 10:31:48","429612.5298","130.2","217.45","606","60.0","39"
