"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/01/12 10:36:47","429612.5399","132.6","217.77","617","60.03","40"
"07/01/12 10:41:48","429612.5503","133.9","216.84","623","60.03","40"
"07/01/12 10:46:48","429612.5609","135.7","216.51","632","60.0","40"
"07/01/12 10:51:47","429612.5714","136.5","216.73","638","60.03","40"
"07/01/12 10:56:47","429612.5822","137.3","217.19","638","60.0","40"
"07/01/12 11:01:48","429612.5929","137.9","217.05","640","60.0","40"
"07/01/12 11:06:48","429612.6037","140.3","216.81","653","60.0","40"
"07/01/12 11:11:47","429612.6147","141.5","216.61","656","60.0","40"
"07/01/12 11:16:48","429612.6258","142.0","216.56","659","60.0","40"
"07/01/12 11:21:47","429612.6367","142.1","217.19","659","60.0","41"
"07/01/12 11:26:46","429612.6479","143.5","216.79","667","60.0","41"
"07/01/12 11:31:48","429612.6591","144.1","216.96","668","60.03","41"
"07/01/12 11:36:48","429612.6704","144.4","217.37","670","60.03","42"
"07/01/12 11:41:47","429612.6817","145.5","216.67","669","60.0","42"
"07/01/12 11:46:47","429612.6931","145.7","216.4","678","60.0","42"
"07/01/12 11:51:47","429612.7044","144.9","216.59","673","60.03","42"
"07/01/12 11:56:47","429612.7157","143.8","216.31","672","60.03","42"
"07/01/12 12:01:48","429612.727","145.8","217.22","678","60.03","43"
"07/01/12 12:11:47","429612.7499","147.8","217.42","682","60.0","43"
"07/01/12 12:16:47","429612.7614","147.2","217.01","679","60.03","43"
"07/01/12 12:21:48","429612.7728","147.1","216.75","681","60.03","43"
"07/01/12 12:31:48","429612.7957","146.5","217.92","677","60.0","44"
"07/01/12 12:36:46","429612.8071","146.0","217.36","673","60.03","44"
"07/01/12 12:41:46","429612.8184","145.9","216.88","673","60.0","45"
"07/01/12 12:46:48","429612.8297","145.1","216.97","673","60.0","45"
"07/01/12 12:51:48","429612.8409","144.9","216.68","672","60.0","46"
"07/01/12 12:56:48","429612.8522","144.4","216.62","669","60.03","46"
"07/01/12 13:01:47","429612.8634","143.7","216.38","669","60.03","46"
"07/01/12 13:06:47","429612.8745","142.6","217.33","664","60.03","47"
"07/01/12 13:11:47","429612.8857","143.9","217.48","670","60.03","47"
"07/01/12 13:16:47","429612.8969","142.6","216.47","661","60.03","47"
"07/01/12 13:21:48","429612.908","142.3","216.22","660","60.03","47"
"07/01/12 13:26:48","429612.9191","143.2","216.08","668","60.0","47"
"07/01/12 13:31:47","429612.9301","141.6","216.67","660","60.03","47"
"07/01/12 13:36:46","429612.9412","141.3","216.65","655","60.03","48"
"07/01/12 13:41:46","429612.9521","141.3","216.19","654","60.03","47"
"07/01/12 13:46:47","429612.963","138.6","216.16","649","60.03","48"
"07/01/12 13:51:48","429612.9737","137.4","215.83","641","60.03","48"
"07/01/12 13:56:47","429612.9844","136.4","216.09","638","60.03","48"
"07/01/12 14:01:47","429612.9949","136.1","216.49","634","60.03","47"
"07/01/12 14:06:47","429613.0055","134.6","215.94","627","60.03","48"
"07/01/12 14:11:47","429613.0159","133.2","215.9","622","60.0","48"
"07/01/12 14:16:46","429613.0262","132.2","216.42","616","60.03","48"
"07/01/12 14:21:47","429613.0364","131.5","215.96","613","60.0","48"
"07/01/12 14:26:47","429613.0466","129.6","215.2","611","60.03","48"
"07/01/12 14:31:47","429613.0567","129.4","215.96","607","60.03","48"
"07/01/12 14:36:48","429613.0668","128.4","215.93","606","60.0","48"
"07/01/12 14:41:47","429613.0766","126.3","216.12","591","60.03","48"
"07/01/12 14:46:47","429613.0864","123.3","215.62","579","60.0","48"
"07/01/12 14:51:47","429613.0959","123.5","214.99","582","60.03","48"
"07/01/12 14:56:46","429613.1055","121.5","215.41","576","60.0","47"
"07/01/12 15:01:47","429613.1148","119.0","215.36","563","60.0","47"
"07/01/12 15:06:46","429613.1241","118.2","215.63","559","60.03","47"
"07/01/12 15:11:47","429613.1332","117.1","215.46","556","60.03","47"
"07/01/12 15:16:47","429613.1423","114.4","216.2","543","60.0","47"
"07/01/12 15:21:47","429613.151","113.1","215.9","536","60.0","47"
"07/01/12 15:26:47","429613.1598","110.4","216.3","527","60.03","46"
"07/01/12 15:31:47","429613.1682","109.0","215.85","516","60.0","46"
"07/01/12 15:36:48","429613.1767","106.2","215.88","508","60.0","46"
"07/01/12 15:41:46","429613.1848","104.4","216.03","500","60.0","46"
"07/01/12 15:46:48","429613.1929","102.5","215.9","490","60.0","46"
"07/01/12 15:51:48","429613.2007","99.8","215.58","482","60.03","45"
"07/01/12 15:56:46","429613.2084","98.3","215.52","475","60.03","45"
"07/01/12 16:01:48","429613.216","95.7","216.31","461","60.03","45"
"07/01/12 16:06:48","429613.2233","93.3","216.44","449","60.03","44"
"07/01/12 16:11:48","429613.2305","90.2","215.85","435","60.0","44"
"07/01/12 16:16:47","429613.2374","88.0","215.71","426","60.03","44"
"07/01/12 16:21:47","429613.2441","85.7","215.12","423","60.03","43"
"07/01/12 16:26:47","429613.2507","83.3","214.86","411","60.03","43"
"07/01/12 16:31:47","429613.2571","81.0","214.86","403","60.03","42"
"07/01/12 16:36:47","429613.2633","78.2","215.34","387","60.03","41"
"07/01/12 16:41:47","429613.2692","75.5","215.36","375","60.03","41"
"07/01/12 16:46:48","429613.275","72.6","215.38","366","60.03","40"
"07/01/12 16:51:46","429613.2805","70.1","214.95","352","60.03","39"
"07/01/12 16:56:46","429613.2858","67.2","215.25","341","60.03","39"
"07/01/12 17:01:46","429613.2909","64.5","215.48","326","60.0","38"
"07/01/12 17:06:48","429613.2958","61.3","214.82","317","60.03","38"
"07/01/12 17:11:48","429613.2999","58.2","214.44","163","60.03","38"
"07/01/12 17:16:48","429613.3038","47.7","214.71","392","60.03","38"
"07/01/12 17:21:47","429613.3076","54.9","214.15","104","60.03","38"
"07/01/12 17:26:48","429613.3115","43.0","213.93","378","60.03","38"
"07/01/12 17:31:48","429613.3151","45.1","214.08","379","60.03","37"
"07/01/12 17:36:48","429613.3186","36.5","214.64","96","60.03","37"
"07/01/12 17:41:47","429613.3218","35.5","214.47","244","60.03","37"
"07/01/12 17:46:47","429613.3247","32.3","214.37","136","60.0","37"
"07/01/12 17:51:47","429613.3274","37.5","214.09","268","60.07","36"
"07/01/12 17:56:47","429613.3299","35.0","213.72","213","60.03","36"
"07/01/12 18:01:47","429613.3322","31.7","213.31","153","60.0","35"
"07/01/12 18:06:48","429613.3343","21.8","213.27","312","60.03","34"
"07/01/12 18:11:48","429613.3361","13.3","213.25","226","60.0","33"
"07/01/12 18:16:46","429613.3377","16.8","213.57","200","60.03","33"
"07/01/12 18:21:47","429613.3391","14.1","214.12","23","60.03","32"
"07/01/12 18:26:47","429613.3403","20.7","214.07","245","60.03","32"
"07/01/12 18:31:47","429613.3413","11.1","213.72","94","60.03","32"
"07/01/12 18:36:47","429613.3421","5.0","213.73","225","60.03","31"
"07/01/12 18:41:47","429613.3428","8.5","214.01","224","60.03","31"
"07/01/12 18:46:47","429613.3433","0.2","213.64","251","60.03","30"
"07/01/12 18:51:47","429613.3438","14.9","213.17","2","60.07","30"
"07/01/12 18:56:48","429613.3442","0.0","213.39","0","60.03","30"
"07/01/12 19:01:48","429613.3445","0.0","213.64","0","60.03","29"
"07/01/12 19:06:47","429613.3448","8.9","213.94","0","60.03","29"
"07/01/12 19:11:47","429613.345","0.0","213.81","0","60.0","29"
"07/01/12 19:16:47","429613.3453","0.0","214.14","0","60.03","28"
"07/01/12 19:21:47","429613.3455","0.0","213.47","0","60.03","28"
"07/01/12 19:26:47","429613.3458","0.0","213.83","0","60.0","28"
"07/01/12 19:31:48","429613.346","13.0","213.57","227","60.03","28"
"07/01/12 19:36:46","429613.3462","14.2","212.67","197","60.03","27"
"07/02/12 05:56:48","429613.3476","0.0","212.73","0","60.03","21"
"07/02/12 06:01:47","429613.3479","0.0","212.88","0","60.0","21"
"07/02/12 06:06:48","429613.3483","0.0","213.48","0","60.07","21"
"07/02/12 06:11:48","429613.3486","0.0","213.66","0","60.0","22"
"07/02/12 06:16:48","429613.3489","0.0","213.41","0","60.03","22"
"07/02/12 06:21:47","429613.3492","3.9","212.97","165","60.03","22"
"07/02/12 06:36:48","429613.3496","13.9","213.15","3","60.03","22"
"07/02/12 06:41:48","429613.3499","0.0","213.54","0","60.0","22"
"07/02/12 06:46:47","429613.3503","0.0","211.95","0","60.03","22"
"07/02/12 06:51:48","429613.3508","0.0","213.23","145","60.0","22"
"07/02/12 06:56:47","429613.3513","0.0","213.63","0","60.03","22"
"07/02/12 07:01:47","429613.3518","15.1","213.91","3","60.0","22"
"07/02/12 07:06:48","429613.3525","12.4","213.76","8","60.03","22"
"07/02/12 07:11:47","429613.3536","27.6","213.71","161","60.0","23"
"07/02/12 07:16:48","429613.3558","39.5","213.88","148","60.03","23"
"07/02/12 07:21:48","429613.3586","42.4","213.14","85","60.0","24"
"07/02/12 07:26:47","429613.3615","43.9","214.47","159","60.03","24"
"07/02/12 07:31:48","429613.3645","46.3","214.21","349","60.0","25"
"07/02/12 07:36:48","429613.3677","50.0","213.69","99","60.0","25"
"07/02/12 07:41:47","429613.3712","41.0","214.01","183","60.03","26"
"07/02/12 07:46:47","429613.3749","57.3","214.73","143","60.03","26"
"07/02/12 07:51:47","429613.3787","57.0","214.45","348","60.03","27"
"07/02/12 07:56:47","429613.3826","49.9","214.58","233","60.03","28"
"07/02/12 08:01:47","429613.3865","56.2","214.07","315","60.03","28"
"07/02/12 08:06:48","429613.3905","38.4","213.96","361","60.0","29"
"07/02/12 08:11:48","429613.3946","51.0","213.08","96","60.03","29"
"07/02/12 08:16:48","429613.3987","48.4","213.35","99","60.0","30"
"07/02/12 08:21:48","429613.4028","52.7","213.39","106","60.0","30"
"07/02/12 08:26:48","429613.407","43.0","214.16","428","60.0","30"
"07/02/12 08:31:47","429613.4111","72.4","214.17","362","60.03","31"
"07/02/12 08:36:49","429613.4171","78.2","214.59","386","60.0","31"
"07/02/12 08:41:47","429613.4232","81.8","214.64","402","60.03","32"
"07/02/12 08:46:48","429613.4297","85.1","214.76","415","60.03","32"
"07/02/12 08:51:48","429613.4364","78.7","214.67","391","60.03","33"
"07/02/12 08:56:49","429613.4424","82.3","214.1","404","60.03","33"
"07/02/12 09:01:48","429613.4492","92.9","215.78","448","60.03","33"
"07/02/12 09:06:47","429613.4566","97.1","214.86","468","60.03","34"
"07/02/12 09:11:47","429613.4641","99.4","214.81","478","60.0","34"
"07/02/12 09:16:48","429613.4721","103.9","214.87","501","60.0","35"
"07/02/12 09:21:48","429613.4801","102.7","215.62","494","60.0","35"
"07/02/12 09:26:47","429613.4882","102.7","215.18","494","60.0","35"
"07/02/12 09:31:47","429613.4959","93.3","214.81","451","60.03","36"
"07/02/12 09:36:47","429613.5033","93.1","213.63","450","60.0","36"
"07/02/12 09:41:48","429613.5095","78.0","214.46","389","60.03","36"
"07/02/12 09:46:47","429613.5157","78.7","214.36","391","60.0","35"
"07/02/12 09:51:47","429613.5236","117.6","215.34","560","60.03","36"
"07/02/12 09:56:47","429613.5317","111.4","214.92","532","60.03","36"
"07/02/12 10:01:48","429613.5395","102.6","214.75","497","60.0","36"
"07/02/12 10:06:49","429613.5477","113.3","214.95","539","60.03","37"
"07/02/12 10:11:47","429613.5566","120.1","214.71","572","60.0","37"
"07/02/12 10:16:48","429613.5661","122.1","215.67","577","60.03","38"
"07/02/12 10:21:49","429613.5758","124.8","216.35","591","60.03","38"
"07/02/12 10:26:47","429613.5856","126.6","216.4","590","60.0","39"
"07/02/12 10:31:47","429613.5954","126.9","216.17","592","60.03","40"
"07/02/12 10:36:47","429613.6053","128.0","215.84","603","60.0","40"
"07/02/12 10:41:47","429613.6153","128.6","215.82","606","60.03","40"
"07/02/12 10:46:47","429613.6254","126.8","215.23","600","60.0","41"
"07/02/12 10:51:47","429613.6353","129.3","215.22","609","60.0","41"
"07/02/12 10:56:47","429613.6454","131.5","215.55","618","60.0","41"
"07/02/12 11:01:48","429613.6557","132.0","216.2","615","60.03","42"
"07/02/12 11:06:48","429613.666","132.8","215.82","621","60.0","42"
"07/02/12 11:11:49","429613.6764","134.6","216.67","629","60.03","42"
"07/02/12 11:16:47","429613.6869","135.3","216.49","633","60.0","42"
"07/02/12 11:21:48","429613.6974","135.9","215.74","638","60.0","42"
"07/02/12 11:26:47","429613.708","136.9","216.3","639","60.0","43"
"07/02/12 11:31:47","429613.7187","138.4","215.68","647","60.0","43"
"07/02/12 11:36:47","429613.7295","137.9","216.22","640","60.0","43"
"07/02/12 11:41:48","429613.7402","138.2","216.05","646","60.03","43"
"07/02/12 11:46:49","429613.751","139.5","216.31","649","60.03","44"
"07/02/12 11:51:47","429613.7619","140.8","215.66","655","60.03","44"
"07/02/12 11:56:48","429613.7729","141.3","215.95","659","60.03","44"
"07/02/12 12:01:47","429613.7838","141.7","216.16","660","60.03","44"
"07/02/12 12:06:48","429613.7949","143.1","216.77","665","60.03","45"
"07/02/12 12:11:48","429613.8061","144.1","215.89","674","60.03","45"
"07/02/12 12:16:47","429613.8173","143.7","216.86","669","60.03","45"
"07/02/12 12:21:49","429613.8286","143.5","216.36","669","60.0","45"
"07/02/12 12:26:47","429613.8398","144.1","216.25","671","60.0","45"
"07/02/12 12:31:48","429613.851","143.4","216.32","668","60.0","45"
"07/02/12 12:36:48","429613.8623","144.8","216.63","672","60.0","45"
"07/02/12 12:41:48","429613.8735","144.3","215.99","667","60.0","45"
"07/02/12 12:46:48","429613.8845","143.4","215.77","668","60.03","45"
"07/02/12 12:51:48","429613.8956","141.5","215.93","661","60.03","45"
"07/02/12 12:56:48","429613.9067","142.6","216.12","666","60.03","45"
"07/02/12 13:01:48","429613.9179","141.7","216.13","659","60.03","45"
"07/02/12 13:06:48","429613.9289","141.8","216.02","661","60.0","45"
"07/02/12 13:11:47","429613.9399","142.0","215.79","662","60.0","44"
"07/02/12 13:16:47","429613.951","140.9","215.82","657","60.0","44"
"07/02/12 13:21:48","429613.962","140.7","215.26","654","60.0","44"
"07/02/12 13:26:47","429613.9729","140.6","214.91","658","60.03","44"
"07/02/12 13:31:48","429613.9838","139.8","215.67","654","60.03","43"
"07/02/12 13:36:47","429613.9947","139.0","215.0","654","60.03","43"
"07/02/12 13:41:47","429614.0054","137.2","216.57","640","60.03","43"
"07/02/12 13:46:48","429614.0162","138.2","215.86","645","60.03","44"
"07/02/12 13:51:48","429614.0269","136.6","216.48","640","60.03","44"
"07/02/12 13:56:47","429614.0375","134.3","215.78","629","60.03","44"
"07/02/12 14:01:48","429614.048","137.1","215.72","641","60.03","43"
"07/02/12 14:06:48","429614.0575","92.7","214.7","450","60.0","43"
"07/02/12 14:11:48","429614.0682","136.6","215.66","634","60.03","43"
"07/02/12 14:16:47","429614.0782","138.1","215.94","646","60.0","43"
"07/02/12 14:21:47","429614.0886","129.1","216.31","602","60.0","42"
"07/02/12 14:26:48","429614.0986","127.4","215.6","598","60.03","42"
"07/02/12 14:31:47","429614.1084","124.6","215.98","583","60.03","42"
"07/02/12 14:36:47","429614.118","125.0","216.99","583","60.0","42"
"07/02/12 14:41:48","429614.1277","123.9","216.06","583","60.03","42"
"07/02/12 14:46:47","429614.1373","122.1","215.56","577","60.03","41"
"07/02/12 14:51:48","429614.1467","120.7","214.92","567","60.03","41"
"07/02/12 14:56:48","429614.1561","120.3","215.77","570","60.03","41"
"07/02/12 15:01:47","429614.1653","118.6","214.85","560","60.03","41"
"07/02/12 15:06:48","429614.1745","116.6","214.29","556","60.0","41"
"07/02/12 15:11:48","429614.1834","115.4","215.84","545","60.03","41"
"07/02/12 15:16:48","429614.1922","110.2","215.48","527","60.0","40"
"07/02/12 15:21:48","429614.2007","104.6","214.69","500","60.03","40"
"07/02/12 15:26:48","429614.2087","99.8","214.76","485","60.03","40"
"07/02/12 15:31:49","429614.2165","102.2","214.58","493","60.03","39"
"07/02/12 15:36:47","429614.224","98.5","214.11","480","60.03","39"
"07/02/12 15:41:48","429614.2318","101.0","214.19","489","60.0","39"
"07/02/12 15:46:49","429614.2397","92.9","214.15","450","60.03","39"
"07/02/12 15:51:48","429614.2468","93.8","214.62","458","60.0","39"
"07/02/12 15:56:47","429614.2534","77.1","213.77","385","60.03","38"
"07/02/12 16:01:47","429614.2581","83.1","214.33","407","60.03","38"
"07/02/12 16:06:48","429614.2652","94.3","214.78","460","60.03","38"
"07/02/12 16:11:47","429614.2725","93.8","214.83","454","60.03","38"
"07/02/12 16:16:48","429614.2798","92.3","214.65","446","60.03","38"
"07/02/12 16:21:47","429614.2865","87.4","214.41","429","60.03","38"
"07/02/12 16:26:48","429614.2933","84.3","214.47","413","60.0","38"
"07/02/12 16:31:48","429614.2998","80.2","214.64","400","60.03","38"
"07/02/12 16:36:48","429614.3059","77.2","214.28","386","60.03","38"
"07/02/12 16:41:48","429614.3104","32.9","212.84","202","60.03","38"
"07/02/12 16:46:48","429614.3142","77.5","215.39","385","60.03","37"
"07/02/12 16:51:47","429614.3189","74.7","214.69","370","60.03","37"
"07/02/12 16:56:47","429614.323","68.2","214.82","344","60.03","36"
"07/02/12 17:01:48","429614.3271","23.5","214.14","267","60.0","36"
"07/02/12 17:06:48","429614.3312","61.5","214.08","339","60.03","36"
"07/02/12 17:11:47","429614.3349","60.5","213.52","278","60.03","36"
"07/02/12 17:16:47","429614.3388","40.6","214.15","266","60.03","36"
"07/02/12 17:21:48","429614.3426","53.6","213.3","409","60.03","35"
"07/02/12 17:26:48","429614.3463","54.3","213.38","184","60.03","35"
"07/02/12 17:31:48","429614.3498","35.6","213.51","97","60.0","35"
"07/02/12 17:36:47","429614.3529","40.1","212.82","313","60.03","35"
"07/02/12 17:41:48","429614.3556","39.6","214.12","106","60.03","35"
"07/02/12 17:46:47","429614.3582","25.6","214.05","228","60.03","35"
"07/02/12 17:51:47","429614.3604","24.2","213.3","130","60.03","34"
"07/02/12 17:56:49","429614.3624","14.8","213.85","16","60.03","34"
"07/02/12 18:01:48","429614.3641","13.2","213.66","39","60.0","34"
"07/02/12 18:06:47","429614.3659","14.5","213.69","14","60.0","33"
"07/02/12 18:11:47","429614.3673","26.9","212.77","34","60.0","33"
"07/02/12 18:16:48","429614.3688","21.3","213.21","205","60.03","33"
"07/02/12 18:21:48","429614.3701","29.0","213.47","46","60.03","32"
"07/02/12 18:26:49","429614.3717","17.6","213.38","20","60.03","32"
"07/02/12 18:31:47","429614.3731","25.7","214.34","46","60.03","32"
"07/02/12 18:36:47","429614.3745","13.6","213.84","70","60.03","32"
"07/02/12 18:41:47","429614.3757","10.6","213.65","77","60.03","32"
"07/02/12 18:46:48","429614.3767","20.9","213.47","216","60.03","32"
"07/02/12 18:56:48","429614.3788","5.7","212.71","278","60.0","32"
"07/02/12 19:01:48","429614.3798","11.9","213.84","11","60.03","32"
"07/02/12 19:06:48","429614.3806","11.4","213.69","4","60.0","31"
"07/02/12 19:11:48","429614.3812","0.0","213.01","0","60.0","31"
"07/02/12 19:16:48","429614.3819","0.6","213.93","239","60.03","31"
"07/02/12 19:21:48","429614.3824","0.0","213.39","33","60.0","31"
"07/02/12 19:26:48","429614.3828","0.0","212.94","0","60.03","31"
"07/02/12 19:31:48","429614.3832","0.0","213.1","0","60.03","31"
"07/02/12 19:36:47","429614.3836","14.4","213.54","23","60.0","30"
"07/02/12 19:41:48","429614.3839","0.0","212.21","0","60.03","30"
"07/03/12 06:46:49","429614.3851","0.0","213.56","98","60.0","23"
"07/03/12 06:51:49","429614.3854","0.0","215.2","35","60.03","23"
"07/03/12 06:56:48","429614.3859","13.2","214.19","1","60.03","23"
"07/03/12 07:01:47","429614.3866","11.2","214.77","7","60.03","23"
"07/03/12 07:06:49","429614.3877","18.8","213.84","243","60.03","23"
"07/03/12 07:11:48","429614.3888","13.6","214.34","53","60.03","23"
"07/03/12 07:16:47","429614.3904","16.4","214.39","24","60.03","24"
"07/03/12 07:21:49","429614.3923","25.4","213.63","265","60.03","24"
"07/03/12 07:26:49","429614.3941","12.4","212.89","16","60.03","24"
"07/03/12 07:31:49","429614.3956","24.3","212.73","278","60.0","25"
"07/03/12 07:36:47","429614.3968","21.2","213.3","141","60.0","25"
"07/03/12 07:41:48","429614.3979","14.0","213.59","10","60.03","25"
"07/03/12 07:46:49","429614.399","13.9","213.37","23","60.0","25"
"07/03/12 07:51:49","429614.3998","12.5","214.33","5","60.07","25"
"07/03/12 07:56:48","429614.4024","42.0","214.29","383","60.0","25"
"07/03/12 08:01:48","429614.4062","50.3","214.63","107","60.0","25"
"07/03/12 08:06:48","429614.4102","47.9","214.06","166","60.0","26"
"07/03/12 08:11:47","429614.4142","61.6","213.37","190","60.0","27"
"07/03/12 08:16:49","429614.4179","34.0","213.18","132","60.0","27"
"07/03/12 08:21:47","429614.4203","55.7","214.13","400","60.03","27"
"07/03/12 08:26:48","429614.4251","88.0","214.43","432","60.0","27"
"07/03/12 08:31:48","429614.4318","89.6","214.59","439","60.0","28"
"07/03/12 08:36:49","429614.4379","39.0","214.43","168","60.03","28"
"07/03/12 08:41:47","429614.4411","70.7","215.05","353","60.0","28"
"07/03/12 08:46:48","429614.4472","87.7","215.23","427","60.0","28"
"07/03/12 08:51:49","429614.4531","44.4","214.28","327","60.03","29"
"07/03/12 08:56:47","429614.458","75.3","214.33","377","60.03","29"
"07/03/12 09:01:49","429614.4651","93.3","216.05","452","60.03","29"
"07/03/12 09:06:49","429614.4725","96.3","214.71","465","60.0","30"
"07/03/12 09:11:48","429614.4801","98.9","215.2","475","60.03","30"
"07/03/12 09:16:49","429614.4878","100.9","215.89","482","60.03","31"
"07/03/12 09:21:48","429614.4957","105.3","215.99","503","60.0","31"
"07/03/12 09:26:49","429614.5041","109.1","216.23","518","60.0","32"
"07/03/12 09:31:48","429614.5129","116.3","215.56","551","60.0","32"
"07/03/12 09:36:49","429614.5216","112.0","215.42","535","60.0","32"
"07/03/12 09:41:49","429614.5303","113.7","215.37","542","60.0","33"
"07/03/12 09:46:48","429614.5393","115.6","215.07","549","60.0","33"
"07/03/12 09:51:49","429614.5485","117.6","214.77","559","60.03","34"
"07/03/12 09:56:47","429614.558","129.7","216.84","610","60.0","34"
"07/03/12 10:01:48","429614.5669","121.4","216.63","568","60.0","34"
"07/03/12 10:06:48","429614.5765","122.1","217.08","571","60.0","35"
"07/03/12 10:11:47","429614.586","124.4","216.96","584","60.03","35"
"07/03/12 10:16:48","429614.5958","125.6","216.85","589","60.03","35"
"07/03/12 10:21:49","429614.6056","127.4","217.29","599","60.03","35"
"07/03/12 10:26:47","429614.6156","130.2","217.9","603","60.03","36"
"07/03/12 10:31:49","429614.6259","131.8","218.36","612","60.03","36"
"07/03/12 10:36:47","429614.6362","133.0","217.35","621","60.0","36"
"07/03/12 10:41:48","429614.6466","135.1","217.58","625","60.03","36"
"07/03/12 10:46:48","429614.6572","135.9","217.87","627","60.0","36"
"07/03/12 10:51:49","429614.6678","136.9","217.83","633","60.03","37"
"07/03/12 10:56:47","429614.6785","138.8","217.81","646","60.0","37"
"07/03/12 11:01:47","429614.6893","141.4","217.17","655","60.0","37"
"07/03/12 11:06:48","429614.7004","142.3","217.77","659","60.0","37"
"07/03/12 11:11:49","429614.7115","143.4","217.17","660","60.0","37"
"07/03/12 11:16:47","429614.7227","144.2","217.51","669","60.0","37"
"07/03/12 11:21:49","429614.734","146.3","217.66","670","59.96","37"
"07/03/12 11:26:47","429614.7454","146.0","217.19","671","59.96","37"
"07/03/12 11:31:49","429614.7568","147.5","216.6","681","60.03","37"
"07/03/12 11:36:48","429614.7683","148.1","217.34","683","60.0","37"
"07/03/12 11:41:47","429614.7798","148.3","216.59","686","60.0","38"
"07/03/12 11:46:48","429614.7914","148.9","217.41","683","60.03","38"
"07/03/12 11:51:47","429614.803","149.1","216.38","695","60.03","38"
"07/03/12 11:56:49","429614.8147","149.3","216.82","693","60.0","38"
"07/03/12 12:01:49","429614.8263","150.5","216.6","698","60.03","39"
"07/03/12 12:06:48","429614.838","149.5","216.88","691","60.03","39"
"07/03/12 12:11:48","429614.8496","150.1","216.53","691","60.03","40"
"07/03/12 12:16:48","429614.8613","150.2","216.16","694","60.03","40"
"07/03/12 12:21:48","429614.873","151.3","216.21","702","60.03","40"
"07/03/12 12:26:49","429614.8849","150.7","216.37","699","60.0","40"
"07/03/12 12:31:47","429614.8965","149.9","216.13","695","60.0","41"
"07/03/12 12:36:49","429614.9082","149.1","215.99","693","60.03","41"
"07/03/12 12:41:48","429614.9198","149.5","216.95","693","60.0","41"
"07/03/12 12:46:48","429614.9315","150.1","216.52","696","60.03","42"
"07/03/12 12:51:48","429614.9431","149.3","216.18","693","60.03","42"
"07/03/12 12:56:48","429614.9547","148.5","216.39","690","60.0","42"
"07/03/12 13:01:49","429614.9663","147.8","215.68","685","60.03","42"
"07/03/12 13:06:49","429614.9778","147.8","216.28","684","60.0","42"
"07/03/12 13:11:48","429614.9892","148.5","216.13","686","60.03","42"
"07/03/12 13:16:49","429615.0008","149.2","216.56","688","60.0","42"
"07/03/12 13:21:49","429615.0124","147.2","215.97","687","60.0","42"
"07/03/12 13:26:47","429615.0237","145.4","216.79","677","60.03","42"
"07/03/12 13:36:48","429615.0464","145.3","216.19","672","60.0","42"
"07/03/12 13:41:47","429615.0576","145.1","216.18","671","60.0","42"
"07/03/12 13:46:48","429615.0689","143.8","216.08","665","60.03","42"
"07/03/12 13:51:49","429615.0801","142.9","216.04","665","60.03","42"
"07/03/12 13:56:48","429615.0911","141.2","216.81","654","60.0","42"
"07/03/12 14:01:48","429615.102","139.8","216.38","650","60.03","42"
"07/03/12 14:06:48","429615.1129","138.9","216.57","648","60.03","41"
"07/03/12 14:11:49","429615.1237","138.6","216.48","643","60.03","41"
"07/03/12 14:16:49","429615.1344","137.0","217.18","637","60.03","41"
"07/03/12 14:21:49","429615.145","135.4","216.56","632","60.0","41"
"07/03/12 14:26:48","429615.1555","134.1","216.85","628","60.03","41"
"07/03/12 14:31:49","429615.1659","132.8","215.87","617","60.0","41"
"07/03/12 14:36:49","429615.1762","130.9","215.63","616","60.03","41"
"07/03/12 14:41:49","429615.1863","129.6","216.0","607","60.03","41"
"07/03/12 14:46:49","429615.1964","127.9","215.49","601","60.0","41"
"07/03/12 14:51:48","429615.2063","126.1","216.02","593","60.03","41"
"07/03/12 14:56:49","429615.216","123.9","215.92","584","60.03","41"
"07/03/12 15:01:47","429615.2255","122.3","215.88","578","60.03","41"
"07/03/12 15:06:48","429615.235","120.6","215.43","569","60.03","41"
"07/03/12 15:11:48","429615.2443","118.6","215.35","564","60.03","41"
"07/03/12 15:16:47","429615.2535","117.5","215.17","559","60.03","41"
"07/03/12 15:21:48","429615.2626","115.2","214.89","546","60.03","40"
"07/03/12 15:26:48","429615.2715","112.6","214.92","541","60.0","40"
"07/03/12 15:31:48","429615.2801","111.1","215.16","527","60.03","40"
"07/03/12 15:36:49","429615.2887","109.3","215.27","519","60.03","40"
"07/03/12 15:41:48","429615.2971","106.2","215.08","508","60.0","40"
"07/03/12 15:46:48","429615.3053","104.3","214.73","499","60.03","40"
"07/03/12 15:51:48","429615.3132","101.1","215.71","485","60.0","40"
"07/03/12 15:56:49","429615.321","99.3","215.06","476","60.03","40"
"07/03/12 16:01:49","429615.3287","96.5","214.2","469","60.0","40"
"07/03/12 16:06:47","429615.3361","94.3","214.13","460","60.03","40"
"07/03/12 16:11:48","429615.3433","91.8","213.71","448","60.03","39"
"07/03/12 16:16:47","429615.3503","89.1","213.4","438","60.0","39"
"07/03/12 16:21:49","429615.3572","86.9","214.54","424","60.0","39"
"07/03/12 16:26:48","429615.3639","83.8","214.97","412","60.03","39"
"07/03/12 16:31:47","429615.3703","81.1","213.78","403","60.03","39"
"07/03/12 16:36:48","429615.3765","78.7","213.52","393","60.03","39"
"07/03/12 16:41:49","429615.3825","75.5","215.5","375","60.03","39"
"07/03/12 16:46:47","429615.3883","72.8","213.87","368","60.03","38"
"07/03/12 16:51:48","429615.3938","70.0","214.35","350","60.03","38"
"07/03/12 16:56:48","429615.3992","66.8","214.1","340","60.03","38"
"07/03/12 17:01:48","429615.4041","63.6","214.53","327","60.07","38"
"07/03/12 17:06:48","429615.409","55.9","214.95","360","60.03","38"
"07/03/12 17:11:48","429615.4129","50.1","214.66","354","60.0","38"
"07/03/12 17:16:48","429615.4168","39.5","214.17","387","60.03","38"
"07/03/12 17:21:48","429615.4206","55.7","213.51","340","60.0","38"
"07/03/12 17:26:48","429615.4245","53.1","213.76","296","60.03","38"
"07/03/12 17:31:49","429615.4281","40.5","213.83","213","60.07","37"
"07/03/12 17:36:47","429615.4314","37.1","213.5","103","60.03","37"
"07/03/12 17:41:49","429615.4345","42.8","213.38","314","60.03","37"
"07/03/12 17:46:48","429615.4374","41.1","212.73","169","60.03","37"
"07/03/12 17:51:48","429615.44","35.0","213.09","276","60.03","37"
"07/03/12 17:56:48","429615.4425","33.6","213.73","138","60.03","36"
"07/03/12 18:01:49","429615.4447","21.1","213.37","42","59.96","36"
"07/03/12 18:06:48","429615.4467","24.1","213.31","223","60.03","36"
"07/03/12 18:11:48","429615.4485","32.5","212.36","197","60.03","35"
"07/03/12 18:16:49","429615.4502","13.1","212.4","17","60.03","35"
"07/03/12 18:21:49","429615.4517","13.2","212.21","4","60.03","35"
"07/03/12 18:31:49","429615.454","15.3","213.07","14","60.03","34"
"07/03/12 18:36:48","429615.4549","14.1","212.9","42","60.03","34"
"07/03/12 18:41:47","429615.4557","8.3","213.56","224","60.03","34"
"07/03/12 18:46:48","429615.4564","12.4","213.38","22","60.0","33"
"07/03/12 18:51:47","429615.4569","11.1","212.89","6","60.03","33"
"07/03/12 18:56:49","429615.4574","12.7","212.79","13","60.03","33"
"07/03/12 19:01:47","429615.4579","13.1","212.67","1","60.03","33"
"07/03/12 19:06:48","429615.4584","13.3","212.38","158","60.0","32"
"07/03/12 19:11:49","429615.4588","0.0","211.8","0","60.0","32"
"07/03/12 19:16:49","429615.4591","6.2","212.43","179","60.03","32"
"07/03/12 19:21:49","429615.4595","0.0","212.16","0","60.0","32"
"07/03/12 19:26:48","429615.4599","0.0","212.59","0","60.0","32"
"07/03/12 19:31:49","429615.4602","0.0","212.36","0","60.03","32"
"07/03/12 19:36:49","429615.4604","0.0","212.68","0","60.0","32"
"07/03/12 19:41:49","429615.4606","0.0","212.46","0","60.03","32"
"07/03/12 19:46:48","429615.4608","0.0","212.8","0","60.03","32"
"07/04/12 06:01:49","429615.462","14.1","214.04","1","60.03","23"
"07/04/12 06:06:49","429615.4622","11.5","213.27","7","60.03","23"
"07/04/12 06:11:49","429615.4626","10.6","213.2","213","60.03","23"
"07/04/12 06:16:48","429615.4629","14.3","213.62","1","60.03","23"
"07/04/12 06:21:49","429615.4634","0.0","213.29","119","60.07","23"
"07/04/12 06:26:49","429615.4639","12.0","213.36","0","60.0","23"
"07/04/12 06:31:49","429615.4645","0.0","212.89","0","60.03","23"
"07/04/12 06:36:48","429615.4652","15.7","213.73","2","60.03","23"
"07/04/12 06:41:48","429615.466","14.2","212.99","2","60.0","24"
"07/04/12 06:46:49","429615.4671","18.5","213.0","99","60.0","24"
"07/04/12 06:51:48","429615.4683","16.5","213.11","20","60.03","25"
"07/04/12 06:56:49","429615.4696","25.1","213.58","47","60.0","25"
"07/04/12 07:01:50","429615.4712","19.5","213.33","18","60.0","25"
"07/04/12 07:06:48","429615.4729","24.4","213.4","240","60.0","25"
"07/04/12 07:11:48","429615.4749","21.4","213.96","254","60.03","26"
"07/04/12 07:16:49","429615.477","33.3","213.26","234","60.03","26"
"07/04/12 07:21:49","429615.4795","29.0","212.3","91","60.0","26"
"07/04/12 07:26:49","429615.4822","41.5","213.61","285","60.03","26"
"07/04/12 07:31:49","429615.4851","40.5","213.3","308","60.0","27"
"07/04/12 07:36:48","429615.4882","47.1","214.91","370","60.0","27"
"07/04/12 07:41:49","429615.4917","47.7","214.41","293","60.03","27"
"07/04/12 07:46:49","429615.4953","48.4","214.98","346","60.0","27"
"07/04/12 07:51:48","429615.4992","49.1","214.32","357","60.03","27"
"07/04/12 07:56:49","429615.5031","56.9","215.18","177","60.0","28"
"07/04/12 08:01:48","429615.507","61.8","214.73","119","60.0","28"
"07/04/12 08:06:48","429615.5109","60.2","215.39","333","60.0","28"
"07/04/12 08:11:48","429615.515","42.9","214.02","353","60.0","29"
"07/04/12 08:16:48","429615.5191","47.1","214.72","333","60.0","29"
"07/04/12 08:21:49","429615.5236","58.2","214.34","401","60.03","29"
"07/04/12 08:26:49","429615.5282","69.8","215.4","419","60.03","30"
"07/04/12 08:31:48","429615.534","76.2","215.11","378","60.03","30"
"07/04/12 08:36:49","429615.5401","80.3","215.04","396","60.0","30"
"07/04/12 08:41:48","429615.5464","82.9","214.9","407","60.03","30"
"07/04/12 08:46:49","429615.5529","85.8","215.16","421","60.03","31"
"07/04/12 08:51:49","429615.5597","88.2","215.22","431","60.03","31"
"07/04/12 08:56:49","429615.5666","90.7","214.8","444","60.03","31"
"07/04/12 09:01:50","429615.5738","93.3","214.79","454","60.0","31"
"07/04/12 09:06:49","429615.5811","95.8","214.05","464","60.0","32"
"07/04/12 09:11:48","429615.5886","97.7","214.68","473","60.03","32"
"07/04/12 09:16:49","429615.5964","100.6","214.74","485","60.0","32"
"07/04/12 09:21:49","429615.6043","103.4","214.95","496","60.03","32"
"07/04/12 09:26:48","429615.6123","105.8","215.7","504","60.0","33"
"07/04/12 09:31:48","429615.6206","104.9","215.52","499","60.03","33"
"07/04/12 09:36:49","429615.6287","106.8","215.53","513","60.03","33"
"07/04/12 09:41:48","429615.6372","111.1","216.2","529","60.03","34"
"07/04/12 09:46:48","429615.646","114.0","216.48","537","60.0","34"
"07/04/12 09:51:49","429615.6548","111.9","216.1","532","60.07","34"
"07/04/12 09:56:49","429615.6635","113.7","215.97","538","60.0","34"
"07/04/12 10:01:48","429615.6728","122.2","216.63","576","60.0","35"
"07/04/12 10:06:49","429615.6824","122.6","217.41","572","60.0","35"
"07/04/12 10:11:49","429615.692","124.8","217.08","587","60.0","35"
"07/04/12 10:16:50","429615.7017","124.5","215.98","583","60.0","35"
"07/04/12 10:21:48","429615.7114","124.6","216.51","587","60.0","36"
"07/04/12 10:26:49","429615.7209","123.3","216.65","576","60.0","36"
"07/04/12 10:31:49","429615.7307","127.5","217.03","594","60.0","36"
"07/04/12 10:36:49","429615.7406","129.0","216.38","603","60.0","36"
"07/04/12 10:41:48","429615.7508","132.8","216.42","622","60.0","36"
"07/04/12 10:46:49","429615.7615","137.6","216.55","635","60.03","36"
"07/04/12 10:51:49","429615.7722","138.0","216.58","644","60.0","36"
"07/04/12 10:56:48","429615.7829","136.9","217.18","639","60.03","37"
"07/04/12 11:01:48","429615.7936","138.7","217.07","646","60.03","37"
"07/04/12 11:06:50","429615.8044","140.2","216.73","654","60.03","38"
"07/04/12 11:11:48","429615.8153","141.4","216.83","656","60.03","38"
"07/04/12 11:16:48","429615.8263","140.4","217.05","654","60.0","38"
"07/04/12 11:21:48","429615.8372","139.0","217.0","643","60.03","38"
"07/04/12 11:26:48","429615.8481","141.5","216.84","656","60.0","38"
"07/04/12 11:31:48","429615.8593","141.2","217.58","656","60.0","38"
"07/04/12 11:36:49","429615.8703","139.4","216.38","645","60.0","38"
"07/04/12 11:41:48","429615.881","139.4","217.11","650","60.03","38"
"07/04/12 11:46:49","429615.8916","141.5","216.87","658","60.0","38"
"07/04/12 11:51:49","429615.9028","143.4","216.23","667","60.0","38"
"07/04/12 11:56:48","429615.9135","142.3","216.69","659","60.03","38"
"07/04/12 12:01:48","429615.9248","147.8","217.62","687","60.03","39"
"07/04/12 12:06:48","429615.936","137.6","217.47","639","60.0","39"
"07/04/12 12:11:49","429615.9474","148.1","217.44","681","60.0","39"
"07/04/12 12:16:50","429615.9589","137.6","216.99","637","60.0","38"
"07/04/12 12:21:49","429615.9697","151.5","217.38","699","60.03","38"
"07/04/12 12:26:49","429615.9815","150.3","217.6","693","60.03","38"
"07/04/12 12:31:49","429615.9932","149.4","217.57","689","60.03","39"
"07/04/12 12:36:50","429616.0049","146.1","217.34","674","60.0","39"
"07/04/12 12:41:48","429616.0162","145.8","218.3","675","60.0","39"
"07/04/12 12:46:48","429616.0278","148.8","217.68","689","60.03","39"
"07/04/12 12:51:49","429616.0394","150.1","217.71","688","60.0","38"
"07/04/12 12:56:49","429616.051","147.3","216.95","680","60.03","39"
"07/04/12 13:01:49","429616.0625","148.0","217.33","684","60.07","39"
"07/04/12 13:06:49","429616.074","147.4","217.02","682","60.03","39"
"07/04/12 13:11:49","429616.0855","146.5","217.63","674","60.03","39"
"07/04/12 13:16:49","429616.0969","147.0","217.7","677","60.0","39"
"07/04/12 13:21:48","429616.1083","145.6","216.61","674","60.0","39"
"07/04/12 13:26:49","429616.1196","145.2","217.09","674","60.03","39"
"07/04/12 13:31:49","429616.1309","143.8","217.5","663","60.03","39"
"07/04/12 13:36:49","429616.1421","143.8","217.17","664","60.03","39"
"07/04/12 13:41:48","429616.1532","142.6","216.71","667","60.03","39"
"07/04/12 13:46:49","429616.1643","141.9","217.68","660","60.03","39"
"07/04/12 13:51:48","429616.1753","141.1","217.43","654","60.03","39"
"07/04/12 13:56:48","429616.1862","139.1","217.23","650","60.03","39"
"07/04/12 14:01:48","429616.197","138.1","217.82","640","60.03","39"
"07/04/12 14:06:49","429616.2078","137.9","217.54","642","60.0","39"
"07/04/12 14:11:49","429616.2185","135.5","217.19","632","60.03","39"
"07/04/12 14:16:50","429616.229","133.3","217.81","621","60.03","38"
"07/04/12 14:21:49","429616.2395","134.2","217.08","625","60.03","38"
"07/04/12 14:26:49","429616.2498","132.7","216.96","617","60.03","38"
"07/04/12 14:31:49","429616.26","131.3","216.9","614","60.03","38"
"07/04/12 14:36:49","429616.2702","129.5","217.4","602","60.0","38"
"07/04/12 14:41:48","429616.2802","129.2","216.91","605","60.0","38"
"07/04/12 14:46:49","429616.2903","129.6","217.61","607","60.03","38"
"07/04/12 14:51:48","429616.3003","129.1","217.67","601","60.03","37"
"07/04/12 14:56:48","429616.31","124.3","216.78","581","60.0","37"
"07/04/12 15:01:48","429616.3196","121.4","217.28","569","60.0","37"
"07/04/12 15:06:48","429616.3288","117.4","217.47","554","60.03","37"
"07/04/12 15:11:49","429616.338","119.4","216.05","562","60.03","36"
"07/04/12 15:16:50","429616.3471","114.5","216.19","541","60.0","36"
"07/04/12 15:21:48","429616.3559","113.3","216.15","539","60.0","36"
"07/04/12 15:26:48","429616.3647","111.4","216.23","527","60.0","36"
"07/04/12 15:31:48","429616.3732","107.4","216.69","512","60.0","36"
"07/04/12 15:36:48","429616.3813","102.5","215.8","493","60.0","36"
"07/04/12 15:41:48","429616.389","95.9","215.12","463","60.0","35"
"07/04/12 15:46:49","429616.3957","97.6","215.23","469","60.0","34"
"07/04/12 15:51:50","429616.4036","104.4","215.77","497","60.0","35"
"07/04/12 15:56:48","429616.4116","100.9","215.85","480","60.03","34"
"07/04/12 16:01:49","429616.4195","102.1","215.83","490","60.03","34"
"07/04/12 16:06:50","429616.4273","97.2","215.37","467","60.03","34"
"07/04/12 16:11:49","429616.4348","95.8","215.56","465","60.0","34"
"07/04/12 16:16:48","429616.442","89.8","214.92","437","60.03","33"
"07/04/12 16:21:49","429616.4488","81.1","214.57","402","60.0","33"
"07/04/12 16:26:50","429616.4551","79.7","214.44","396","60.0","33"
"07/04/12 16:31:48","429616.4605","42.2","214.95","239","60.0","32"
"07/04/12 16:36:49","429616.464","34.4","214.56","101","60.0","32"
"07/04/12 16:41:48","429616.4666","31.2","215.27","219","60.03","32"
"07/04/12 16:46:48","429616.4685","17.1","214.6","118","60.03","31"
"07/04/12 16:51:49","429616.4703","33.3","214.29","90","60.03","30"
"07/04/12 16:56:49","429616.4721","18.7","214.59","114","60.03","30"
"07/04/12 17:01:48","429616.4738","14.8","214.68","113","60.03","29"
"07/04/12 17:06:48","429616.4752","12.4","214.48","3","60.03","29"
"07/04/12 17:11:48","429616.4764","24.2","214.49","268","60.03","28"
"07/04/12 17:16:48","429616.4773","13.8","214.61","63","60.03","28"
"07/04/12 17:21:48","429616.4781","14.1","213.89","12","60.03","27"
"07/05/12 06:01:49","429616.4792","14.3","212.82","2","60.03","21"
"07/05/12 06:06:49","429616.4795","0.0","214.28","0","60.03","21"
"07/05/12 06:11:49","429616.4799","0.0","214.22","17","60.03","21"
"07/05/12 06:16:49","429616.4803","7.0","214.16","174","60.03","22"
"07/05/12 06:21:49","429616.4808","11.0","213.15","0","60.03","22"
"07/05/12 06:26:49","429616.4814","13.7","213.95","4","60.03","22"
"07/05/12 06:31:49","429616.4821","11.0","213.86","55","60.03","22"
"07/05/12 06:36:49","429616.4829","12.1","213.61","17","60.0","23"
"07/05/12 06:41:49","429616.4839","10.7","214.32","13","60.0","23"
"07/05/12 06:46:50","429616.4851","13.3","213.75","7","60.03","23"
"07/05/12 06:51:48","429616.4866","16.9","213.13","218","60.0","24"
"07/05/12 06:56:48","429616.4884","13.9","213.75","26","60.03","24"
"07/05/12 07:01:48","429616.4904","21.7","213.81","151","60.03","25"
"07/05/12 07:06:49","429616.4927","32.7","213.92","107","60.0","25"
"07/05/12 07:11:50","429616.4944","5.0","213.56","287","60.03","26"
"07/05/12 07:16:48","429616.496","23.8","213.84","284","59.96","26"
"07/05/12 07:21:49","429616.4972","8.1","212.7","169","60.0","26"
"07/05/12 07:26:49","429616.4979","10.5","213.59","0","60.0","26"
"07/05/12 07:31:49","429616.4988","44.1","214.35","186","60.03","26"
"07/05/12 07:36:50","429616.5013","38.5","213.47","144","60.0","27"
"07/05/12 07:41:48","429616.5041","36.5","214.86","223","60.0","27"
"07/05/12 07:46:48","429616.5075","39.2","214.8","111","60.0","28"
"07/05/12 07:51:49","429616.5111","41.2","214.63","397","60.0","28"
"07/05/12 07:56:48","429616.5149","53.0","214.27","252","60.03","29"
"07/05/12 08:01:48","429616.5188","43.2","215.16","307","60.03","30"
"07/05/12 08:06:49","429616.5226","56.9","214.16","134","60.0","30"
"07/05/12 08:11:48","429616.5265","49.9","214.59","358","60.0","31"
"07/05/12 08:16:49","429616.5305","41.2","213.56","387","60.0","31"
"07/05/12 08:21:49","429616.5346","67.0","213.78","371","60.0","32"
"07/05/12 08:26:48","429616.5391","47.6","213.75","247","60.03","32"
"07/05/12 08:31:49","429616.5441","74.0","214.45","371","60.03","33"
"07/05/12 08:36:49","429616.5492","78.0","214.99","389","60.03","33"
"07/05/12 08:41:48","429616.5554","84.0","214.83","412","60.03","33"
"07/05/12 08:46:48","429616.5616","83.0","215.19","408","60.0","34"
"07/05/12 08:51:49","429616.5682","96.7","215.77","463","60.0","34"
"07/05/12 08:56:48","429616.5735","42.3","214.69","372","60.03","35"
"07/05/12 09:01:49","429616.5785","61.1","215.77","315","60.0","35"
"07/05/12 09:06:50","429616.5849","49.9","215.25","239","60.0","35"
"07/05/12 09:11:49","429616.5919","96.5","215.94","466","60.0","35"
"07/05/12 09:16:48","429616.5991","99.2","216.52","477","60.0","36"
"07/05/12 09:21:49","429616.607","104.2","216.89","496","60.0","37"
"07/05/12 09:26:50","429616.6129","104.8","215.78","500","60.0","37"
"07/05/12 09:31:48","429616.6206","103.1","216.82","490","60.03","37"
"07/05/12 09:36:49","429616.6287","105.0","215.22","502","60.0","37"
"07/05/12 09:41:49","429616.637","107.0","215.84","511","60.0","38"
"07/05/12 09:46:49","429616.6453","108.7","216.02","516","60.0","38"
"07/05/12 09:51:50","429616.6539","110.7","215.85","524","60.03","38"
"07/05/12 09:56:49","429616.6626","114.2","215.85","543","60.03","38"
"07/05/12 10:01:49","429616.6716","115.8","215.94","550","60.03","39"
"07/05/12 10:06:49","429616.6806","118.0","215.78","559","60.03","39"
"07/05/12 10:11:49","429616.69","117.7","215.94","555","60.03","39"
"07/05/12 10:16:49","429616.698","108.8","215.91","515","60.03","38"
"07/05/12 10:21:48","429616.7068","108.4","215.57","519","59.96","38"
"07/05/12 10:26:49","429616.7163","125.7","216.97","593","60.0","39"
"07/05/12 10:31:50","429616.7268","145.8","217.21","674","60.03","39"
"07/05/12 10:36:49","429616.7378","142.2","216.92","665","60.0","39"
"07/05/12 10:41:50","429616.7492","147.8","217.82","680","60.0","40"
"07/05/12 10:46:50","429616.7597","164.7","217.57","754","60.0","40"
"07/05/12 10:51:49","429616.7705","156.1","217.76","719","60.03","40"
"07/05/12 10:56:49","429616.7816","146.8","217.0","681","60.03","40"
"07/05/12 11:01:49","429616.7931","155.5","217.18","718","60.03","40"
"07/05/12 11:06:50","429616.8043","141.3","217.59","654","60.03","40"
"07/05/12 11:11:48","429616.8155","152.7","217.62","704","60.0","41"
"07/05/12 11:16:49","429616.8269","157.8","217.78","727","60.0","40"
"07/05/12 11:21:49","429616.8382","140.7","217.74","649","60.0","40"
"07/05/12 11:26:49","429616.8486","126.9","216.32","593","60.03","40"
"07/05/12 11:31:48","429616.8593","133.9","216.56","626","60.0","39"
"07/05/12 11:36:50","429616.8692","97.3","216.13","469","60.0","39"
"07/05/12 11:41:50","429616.8771","102.3","217.99","488","60.03","38"
"07/05/12 11:46:49","429616.8859","103.5","215.89","499","60.0","38"
"07/05/12 11:51:49","429616.8943","178.5","218.49","810","60.03","38"
"07/05/12 11:56:49","429616.9048","98.1","216.75","473","60.03","38"
"07/05/12 12:01:50","429616.9159","150.8","217.0","703","60.07","38"
"07/05/12 12:06:48","429616.9277","151.5","216.93","698","60.0","39"
"07/05/12 12:11:49","429616.9396","152.4","217.6","700","60.03","39"
"07/05/12 12:16:49","429616.9514","152.3","217.62","698","60.03","40"
"07/05/12 12:21:50","429616.9634","152.6","216.75","704","60.0","40"
"07/05/12 12:26:48","429616.9752","153.7","217.1","709","60.0","41"
"07/05/12 12:31:50","429616.9873","153.9","216.4","711","60.0","41"
"07/05/12 12:36:49","429616.9992","154.3","217.36","708","60.0","41"
"07/05/12 12:41:50","429617.0112","153.7","217.48","708","60.0","41"
"07/05/12 12:46:49","429617.0231","153.0","217.14","707","60.0","41"
"07/05/12 12:51:50","429617.0352","154.3","217.81","711","60.03","41"
"07/05/12 12:56:50","429617.0471","153.5","218.22","707","60.03","41"
"07/05/12 13:01:48","429617.0591","153.9","218.52","702","60.03","42"
"07/05/12 13:06:50","429617.071","152.2","217.77","700","60.03","42"
"07/05/12 13:11:50","429617.0829","151.7","217.66","697","60.0","42"
"07/05/12 13:16:49","429617.0946","151.1","218.08","696","60.03","42"
"07/05/12 13:21:49","429617.1063","151.0","216.72","701","60.03","41"
"07/05/12 13:26:49","429617.118","150.3","217.3","690","60.0","41"
"07/05/12 13:31:49","429617.1296","148.8","217.19","683","60.0","41"
"07/05/12 13:36:50","429617.1412","149.5","217.78","689","60.0","41"
"07/05/12 13:41:49","429617.1528","147.9","216.88","681","60.0","41"
"07/05/12 13:46:49","429617.1642","146.8","217.6","674","60.0","41"
"07/05/12 13:51:49","429617.1756","145.9","217.28","670","60.03","41"
"07/05/12 13:56:49","429617.1869","145.4","217.32","672","60.0","41"
"07/05/12 14:01:49","429617.1981","142.5","217.25","662","60.07","41"
"07/05/12 14:06:50","429617.2093","142.4","217.27","661","60.03","41"
"07/05/12 14:11:49","429617.2203","141.7","217.22","659","60.03","40"
"07/05/12 14:16:49","429617.2313","139.7","217.27","646","60.03","40"
"07/05/12 14:21:50","429617.2422","139.1","217.63","647","60.0","40"
"07/05/12 14:26:50","429617.2531","138.6","216.66","645","60.0","40"
"07/05/12 14:31:49","429617.2638","136.7","216.62","638","60.0","40"
"07/05/12 14:36:49","429617.2744","136.1","217.0","632","60.03","40"
"07/05/12 14:41:49","429617.2849","133.6","216.26","626","60.0","40"
"07/05/12 14:46:50","429617.2953","131.6","217.22","610","60.03","41"
"07/05/12 14:51:49","429617.3053","129.0","216.35","606","60.0","41"
"07/05/12 14:56:49","429617.3153","126.0","216.6","593","60.03","41"
"07/05/12 15:01:49","429617.3251","126.1","216.67","587","60.03","41"
"07/05/12 15:06:50","429617.3349","125.4","217.02","587","60.03","41"
"07/05/12 15:11:49","429617.3446","124.6","216.28","588","60.0","40"
"07/05/12 15:16:49","429617.3542","121.9","216.75","572","60.0","40"
"07/05/12 15:21:49","429617.3636","120.5","216.96","563","60.0","40"
"07/05/12 15:26:50","429617.373","119.2","217.12","561","60.03","40"
"07/05/12 15:31:48","429617.3821","116.3","216.38","552","60.0","40"
"07/05/12 15:36:49","429617.3911","114.5","216.7","541","60.03","39"
"07/05/12 15:41:50","429617.3999","111.7","216.15","533","60.03","39"
"07/05/12 15:46:48","429617.4085","109.1","216.46","521","60.03","39"
"07/05/12 15:51:49","429617.417","107.7","215.28","511","60.03","39"
"07/05/12 15:56:50","429617.4252","105.3","216.03","507","60.07","39"
"07/05/12 16:01:49","429617.4333","102.5","215.34","493","60.0","38"
"07/05/12 16:06:48","429617.441","99.1","216.11","478","60.03","38"
"07/05/12 16:11:49","429617.4487","96.4","215.23","465","60.03","38"
"07/05/12 16:16:49","429617.456","93.4","215.3","453","60.03","38"
"07/05/12 16:21:50","429617.4631","89.3","215.73","433","60.03","38"
"07/05/12 16:26:50","429617.47","86.7","215.26","422","60.0","38"
"07/05/12 16:31:49","429617.4766","84.1","215.02","414","60.03","38"
"07/05/12 16:36:49","429617.483","81.5","214.99","404","60.0","38"
"07/05/12 16:41:49","429617.4893","78.1","214.47","382","60.03","38"
"07/05/12 16:46:50","429617.4951","74.3","214.87","371","60.0","37"
"07/05/12 16:51:49","429617.5008","72.2","214.95","362","60.03","37"
"07/05/12 16:56:50","429617.5063","69.4","215.5","350","60.03","37"
"07/05/12 17:01:49","429617.5116","67.1","213.67","343","60.03","36"
"07/05/12 17:06:50","429617.5167","64.1","214.68","329","60.0","36"
"07/05/12 17:11:49","429617.5214","57.5","214.51","324","60.03","36"
"07/05/12 17:16:49","429617.5252","51.9","213.95","151","60.03","35"
"07/05/12 17:21:50","429617.5291","52.4","213.62","145","60.03","35"
