"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/05/12 17:26:49","429617.5328","43.7","213.87","160","60.03","34"
"07/05/12 17:31:50","429617.5365","52.1","213.46","122","60.03","34"
"07/05/12 17:36:50","429617.5399","37.1","213.75","130","60.03","34"
"07/05/12 17:41:49","429617.5432","46.2","214.17","152","60.0","33"
"07/05/12 17:46:50","429617.5462","44.1","214.02","215","60.03","33"
"07/05/12 17:51:48","429617.5491","30.8","212.88","87","60.03","33"
"07/05/12 17:56:50","429617.5518","37.0","212.51","254","60.03","33"
"07/05/12 18:01:49","429617.5543","35.7","213.49","232","60.0","32"
"07/05/12 18:06:50","429617.5566","24.9","214.17","105","60.03","32"
"07/05/12 18:11:48","429617.5587","36.2","213.49","294","60.0","32"
"07/05/12 18:16:49","429617.5606","23.6","213.31","249","60.03","32"
"07/05/12 18:21:49","429617.5622","10.8","213.68","235","60.03","31"
"07/05/12 18:26:49","429617.5635","12.3","213.44","238","60.03","31"
"07/05/12 18:31:50","429617.5647","14.4","212.58","5","60.03","31"
"07/05/12 18:36:48","429617.5658","13.4","212.94","30","60.07","31"
"07/05/12 18:41:50","429617.5667","16.3","213.55","0","60.03","30"
"07/05/12 18:46:50","429617.5674","14.7","213.18","11","60.0","30"
"07/05/12 18:51:48","429617.5681","12.5","212.27","1","60.03","30"
"07/05/12 18:56:49","429617.5686","0.0","212.39","0","60.03","29"
"07/05/12 19:01:49","429617.5692","11.1","212.41","13","60.03","29"
"07/05/12 19:06:50","429617.5697","0.0","212.8","0","60.03","29"
"07/05/12 19:11:50","429617.5702","0.0","212.73","0","60.0","29"
"07/05/12 19:16:48","429617.5706","9.1","213.84","0","60.0","29"
"07/05/12 19:21:49","429617.571","0.0","213.35","0","60.03","29"
"07/05/12 19:26:49","429617.5713","14.8","213.75","9","60.03","29"
"07/05/12 19:31:50","429617.5717","10.6","213.05","6","60.03","29"
"07/05/12 19:36:50","429617.572","14.7","212.8","134","60.03","29"
"07/05/12 19:41:50","429617.5722","0.0","213.81","0","60.03","28"
"07/05/12 19:46:48","429617.5725","11.6","212.23","5","60.03","28"
"07/06/12 06:01:50","429617.5739","0.0","213.59","0","60.03","19"
"07/06/12 06:11:50","429617.5744","0.0","213.17","0","60.03","20"
"07/06/12 06:16:50","429617.5747","0.0","213.67","0","60.0","20"
"07/06/12 06:21:50","429617.5749","0.0","213.41","0","60.03","20"
"07/06/12 06:26:49","429617.5752","9.4","213.39","0","60.03","20"
"07/06/12 06:31:50","429617.5755","0.0","213.76","0","60.03","20"
"07/06/12 06:36:50","429617.5759","14.8","213.27","8","60.03","20"
"07/06/12 06:41:49","429617.5767","18.2","213.78","213","60.03","20"
"07/06/12 06:46:49","429617.5778","12.3","213.89","12","60.03","21"
"07/06/12 06:51:50","429617.579","10.2","214.12","227","60.0","22"
"07/06/12 06:56:49","429617.5806","29.8","213.8","136","60.03","22"
"07/06/12 07:01:49","429617.5816","29.5","213.33","151","60.0","23"
"07/06/12 07:06:50","429617.5835","29.7","213.02","306","60.0","23"
"07/06/12 07:11:49","429617.5855","26.6","213.95","175","60.0","24"
"07/06/12 07:16:49","429617.5879","27.7","213.17","260","60.0","25"
"07/06/12 07:21:50","429617.5907","41.8","213.69","87","60.0","25"
"07/06/12 07:26:49","429617.5935","11.2","213.31","238","60.03","26"
"07/06/12 07:31:49","429617.596","63.6","213.47","265","60.03","26"
"07/06/12 07:36:50","429617.5996","24.8","213.72","233","60.03","27"
"07/06/12 07:41:49","429617.6025","40.3","213.58","130","60.0","27"
"07/06/12 07:46:50","429617.6055","32.2","213.23","83","60.03","27"
"07/06/12 07:51:49","429617.6088","41.1","213.26","145","60.03","28"
"07/06/12 07:56:49","429617.6126","43.1","213.07","377","60.0","28"
"07/06/12 08:01:50","429617.6165","61.4","213.36","228","60.03","28"
"07/06/12 08:06:49","429617.6204","43.6","213.03","391","60.03","29"
"07/06/12 08:11:50","429617.6243","64.1","214.26","350","60.03","29"
"07/06/12 08:16:50","429617.6284","47.8","214.66","257","60.03","29"
"07/06/12 08:21:49","429617.6336","83.2","214.27","411","60.03","30"
"07/06/12 08:26:49","429617.6397","45.6","213.71","413","60.0","30"
"07/06/12 08:31:50","429617.6462","60.7","214.12","265","60.03","31"
"07/06/12 08:36:50","429617.65","46.0","211.92","344","60.03","31"
"07/06/12 08:41:50","429617.6538","50.1","212.39","109","60.03","31"
"07/06/12 08:46:49","429617.6582","37.4","214.8","199","60.03","30"
"07/06/12 08:51:50","429617.6616","42.7","214.87","166","60.03","30"
"07/06/12 08:56:51","429617.6653","47.5","215.22","408","60.03","30"
"07/06/12 09:01:49","429617.6689","41.3","215.54","123","60.0","30"
"07/06/12 09:06:49","429617.6727","45.3","215.42","291","60.03","30"
"07/06/12 09:11:50","429617.6762","37.3","214.88","235","60.0","30"
"07/06/12 09:16:51","429617.6795","49.6","214.86","146","60.03","30"
"07/06/12 09:21:50","429617.6831","38.5","214.74","129","60.0","30"
"07/06/12 09:26:50","429617.687","49.8","214.47","159","60.03","30"
"07/06/12 09:31:50","429617.691","45.4","214.59","124","59.96","31"
"07/06/12 09:36:50","429617.6951","44.7","214.9","81","60.03","31"
"07/06/12 09:41:50","429617.699","46.4","214.96","141","60.0","31"
"07/06/12 09:46:51","429617.7029","41.2","214.87","405","60.03","31"
"07/06/12 09:51:49","429617.7067","45.0","214.49","408","60.0","31"
"07/06/12 09:56:50","429617.7106","47.9","213.92","135","60.03","31"
"07/06/12 10:01:50","429617.7144","61.0","214.37","331","60.03","31"
"07/06/12 10:06:49","429617.7178","46.5","215.0","176","60.03","31"
"07/06/12 10:11:49","429617.7212","42.5","214.93","276","60.0","31"
"07/06/12 10:16:49","429617.7249","52.6","215.61","109","60.0","31"
"07/06/12 10:21:49","429617.7287","43.0","214.33","189","60.03","31"
"07/06/12 10:26:49","429617.7324","51.5","214.21","248","60.0","31"
"07/06/12 10:31:49","429617.7361","57.6","215.07","119","60.03","31"
"07/06/12 10:36:50","429617.74","49.0","215.42","301","60.0","31"
"07/06/12 10:41:50","429617.7438","56.6","215.97","191","60.03","31"
"07/06/12 10:46:50","429617.7477","55.4","215.17","347","60.03","31"
"07/06/12 10:51:51","429617.7515","41.2","215.08","278","60.03","31"
"07/06/12 10:56:50","429617.755","36.1","215.36","111","60.03","31"
"07/06/12 11:01:49","429617.758","43.9","215.51","243","60.03","31"
"07/06/12 11:06:50","429617.7609","31.0","215.56","141","60.03","31"
"07/06/12 11:11:51","429617.7636","25.1","215.25","130","60.03","31"
"07/06/12 11:16:50","429617.7658","32.5","215.35","155","60.0","30"
"07/06/12 11:21:50","429617.7682","40.8","216.02","305","60.0","30"
"07/06/12 11:26:49","429617.7712","42.0","215.87","326","60.0","29"
"07/06/12 11:31:50","429617.774","38.5","214.2","117","60.0","29"
"07/06/12 11:36:50","429617.7764","24.8","214.19","106","60.0","29"
"07/06/12 11:41:50","429617.7785","14.7","214.69","18","60.03","28"
"07/06/12 11:46:50","429617.7807","26.6","215.13","85","60.0","28"
"07/06/12 11:51:51","429617.7832","38.4","215.31","294","60.0","28"
"07/06/12 11:56:49","429617.786","39.3","216.11","238","60.03","28"
"07/06/12 12:01:50","429617.7887","40.9","215.63","278","60.0","28"
"07/06/12 12:06:51","429617.7916","33.5","216.43","171","60.0","28"
"07/06/12 12:11:49","429617.7945","37.0","215.58","96","60.03","28"
"07/06/12 12:16:50","429617.7964","22.7","214.66","49","60.0","27"
"07/06/12 12:21:50","429617.7979","24.9","214.57","83","60.0","27"
"07/06/12 12:26:49","429617.7992","16.4","215.19","23","60.03","27"
"07/06/12 12:31:50","429617.8005","12.5","215.27","158","60.0","27"
"07/06/12 12:41:13","429617.8024","12.9","214.67","12","60.0","26"
"07/06/12 12:46:13","429617.8038","21.2","215.31","188","60.03","26"
"07/06/12 12:51:14","429617.8038","40.2","215.54","228","60.03","26"
"07/06/12 12:56:13","429617.8072","57.3","215.84","126","60.03","26"
"07/06/12 13:01:14","429617.8156","126.1","217.49","588","60.07","28"
"07/06/12 13:06:13","429617.821","66.0","215.94","336","60.03","28"
"07/06/12 13:11:13","429617.8289","95.3","215.7","462","60.03","30"
"07/06/12 13:16:14","429617.8402","124.5","217.18","582","60.03","31"
"07/06/12 13:21:14","429617.8483","88.0","217.25","422","60.03","32"
"07/06/12 13:26:14","429617.854","51.7","215.57","353","60.0","32"
"07/06/12 13:31:14","429617.8572","31.1","215.32","101","60.0","33"
"07/06/12 13:36:13","429617.8598","27.7","215.61","104","60.03","33"
"07/06/12 13:41:14","429617.8623","37.8","215.85","178","60.0","33"
"07/06/12 13:46:14","429617.8649","28.0","215.33","107","60.03","33"
"07/06/12 13:51:13","429617.8671","30.8","215.14","168","60.03","33"
"07/06/12 13:56:14","429617.8696","29.3","214.77","240","60.0","32"
"07/06/12 14:01:13","429617.8721","34.7","214.74","193","60.07","32"
"07/06/12 14:06:13","429617.8742","13.6","214.92","188","60.0","32"
"07/06/12 14:11:13","429617.8762","26.4","214.8","70","60.03","32"
"07/06/12 14:16:13","429617.8788","42.6","214.96","332","60.03","32"
"07/06/12 14:21:13","429617.8816","33.1","214.34","168","60.03","32"
"07/06/12 14:26:14","429617.8851","42.5","214.66","370","60.03","32"
"07/06/12 14:31:13","429617.8888","46.0","214.14","323","60.03","32"
"07/06/12 14:36:13","429617.8916","27.6","214.4","91","60.0","32"
"07/06/12 14:41:13","429617.8941","28.8","214.59","151","60.03","32"
"07/06/12 14:46:14","429617.897","44.7","214.57","233","60.0","32"
"07/06/12 14:51:14","429617.9003","48.3","214.82","370","60.0","32"
"07/06/12 14:56:12","429617.9038","40.0","215.01","248","60.0","32"
"07/06/12 15:01:13","429617.9071","42.4","214.39","230","60.03","32"
"07/06/12 15:06:13","429617.9099","39.9","214.35","222","60.0","32"
"07/06/12 15:11:13","429617.9128","46.3","214.7","231","60.0","31"
"07/06/12 15:16:13","429617.9162","31.7","215.01","115","60.0","31"
"07/06/12 15:21:14","429617.918","23.2","214.28","165","60.0","31"
"07/06/12 15:26:13","429617.9192","13.6","214.19","5","60.03","31"
"07/06/12 16:41:13","429617.9204","23.4","214.9","219","60.03","20"
"07/06/12 16:46:14","429617.9217","14.9","214.63","27","60.0","20"
"07/06/12 16:51:13","429617.9237","37.9","215.29","184","60.0","20"
"07/06/12 16:56:14","429617.9273","43.9","215.79","90","60.03","21"
"07/06/12 17:01:13","429617.9295","15.6","215.23","5","60.03","21"
"07/06/12 17:06:14","429617.9304","12.0","215.1","10","60.0","21"
"07/06/12 17:56:13","429617.9312","0.0","213.83","0","60.0","19"
"07/07/12 06:01:13","429617.9326","15.0","214.99","17","60.03","18"
"07/07/12 06:06:14","429617.933","0.0","214.38","0","60.03","18"
"07/07/12 06:11:14","429617.9334","8.1","214.7","0","60.03","18"
"07/07/12 06:16:15","429617.9337","0.0","214.48","0","60.0","18"
"07/07/12 06:21:14","429617.9341","0.0","214.63","9","60.03","18"
"07/07/12 06:26:14","429617.9346","7.8","215.02","0","60.0","18"
"07/07/12 06:31:14","429617.9352","11.9","214.74","0","60.03","18"
"07/07/12 06:36:14","429617.936","13.6","214.34","138","60.0","18"
"07/07/12 06:41:14","429617.937","23.9","214.67","233","60.0","19"
"07/07/12 06:46:13","429617.9381","15.9","214.55","4","60.03","19"
"07/07/12 06:51:14","429617.9394","29.1","214.52","81","60.0","19"
"07/07/12 06:56:14","429617.9409","20.3","214.37","259","60.0","19"
"07/07/12 07:01:14","429617.9429","41.3","215.16","298","60.03","19"
"07/07/12 07:06:14","429617.9455","45.9","215.72","103","60.0","20"
"07/07/12 07:11:13","429617.9482","44.9","215.1","234","60.0","20"
"07/07/12 07:16:13","429617.9512","30.3","215.1","177","60.0","21"
"07/07/12 07:21:14","429617.9544","36.9","214.96","87","60.0","21"
"07/07/12 07:26:13","429617.9573","38.5","214.39","220","60.03","22"
"07/07/12 07:31:13","429617.9603","36.6","214.72","123","60.03","22"
"07/07/12 07:36:14","429617.9629","30.5","214.59","245","60.03","22"
"07/07/12 07:41:13","429617.965","26.4","213.67","132","60.0","22"
"07/07/12 07:46:13","429617.9678","39.1","214.57","334","60.03","22"
"07/07/12 07:51:14","429617.971","27.0","214.71","66","60.03","22"
"07/07/12 07:56:15","429617.9743","43.3","214.5","308","60.0","22"
"07/07/12 08:01:13","429617.9785","68.3","215.59","378","60.0","23"
"07/07/12 08:06:14","429617.9824","38.2","214.52","77","60.03","23"
"07/07/12 08:11:13","429617.9851","33.9","214.64","83","60.03","23"
"07/07/12 08:16:14","429617.9884","98.7","216.74","475","60.03","23"
"07/07/12 08:21:15","429617.9944","105.4","216.84","501","60.0","24"
"07/07/12 08:26:13","429618.0019","105.3","216.78","502","60.0","25"
"07/07/12 08:31:13","429618.0094","101.0","216.64","484","60.03","26"
"07/07/12 08:36:13","429618.0157","53.6","214.41","109","60.03","26"
"07/07/12 08:41:13","429618.0197","63.1","214.95","284","60.0","26"
"07/07/12 08:46:14","429618.024","87.2","216.54","427","60.03","26"
"07/07/12 08:51:13","429618.0315","100.4","217.59","482","60.03","27"
"07/07/12 08:56:14","429618.0392","106.6","217.61","505","60.03","27"
"07/07/12 09:01:14","429618.0472","106.0","216.31","502","60.03","28"
"07/07/12 09:06:13","429618.0555","109.9","215.81","522","60.0","28"
"07/07/12 09:11:13","429618.064","93.1","216.05","453","60.03","29"
"07/07/12 09:16:13","429618.0721","128.1","216.97","599","60.03","29"
"07/07/12 09:21:14","429618.0784","104.4","216.33","501","60.0","29"
"07/07/12 09:26:13","429618.0852","40.1","214.44","227","60.0","29"
"07/07/12 09:31:13","429618.0943","117.0","215.76","550","60.0","30"
"07/07/12 09:36:14","429618.1026","56.1","214.95","128","60.0","30"
"07/07/12 09:41:13","429618.1102","67.9","214.59","343","60.03","31"
"07/07/12 09:46:13","429618.1191","132.3","216.93","618","60.03","31"
"07/07/12 09:51:13","429618.1278","101.2","215.66","491","60.03","31"
"07/07/12 09:56:14","429618.137","125.2","217.25","585","60.03","32"
"07/07/12 10:01:14","429618.1468","120.7","216.71","567","60.03","32"
"07/07/12 10:06:14","429618.1565","127.1","217.47","592","60.0","32"
"07/07/12 10:11:15","429618.1665","127.3","216.51","599","60.0","33"
"07/07/12 10:16:13","429618.1764","130.0","216.86","609","60.0","33"
"07/07/12 10:21:14","429618.1866","131.4","217.24","617","60.03","34"
"07/07/12 10:26:14","429618.197","134.5","217.29","623","60.0","34"
"07/07/12 10:31:13","429618.2075","149.8","218.02","690","60.0","34"
"07/07/12 10:36:14","429618.2179","136.7","217.14","635","60.0","35"
"07/07/12 10:41:13","429618.2285","138.0","217.89","642","60.03","35"
"07/07/12 10:46:14","429618.2391","136.8","216.9","637","60.0","36"
"07/07/12 10:51:13","429618.2498","138.7","217.23","645","60.03","36"
"07/07/12 10:56:14","429618.2608","141.1","216.81","653","60.03","36"
"07/07/12 11:01:15","429618.2718","142.2","217.01","661","60.03","37"
"07/07/12 11:06:13","429618.2829","143.6","216.36","669","60.0","37"
"07/07/12 11:11:14","429618.2942","145.3","216.91","669","60.0","37"
"07/07/12 11:16:14","429618.3054","145.4","217.9","667","60.03","37"
"07/07/12 11:21:14","429618.3168","145.3","217.72","672","60.03","38"
"07/07/12 11:26:13","429618.3281","147.4","217.72","679","60.0","38"
"07/07/12 11:31:14","429618.3397","148.7","217.6","684","60.0","38"
"07/07/12 11:36:14","429618.3514","148.9","216.88","687","60.03","38"
"07/07/12 11:41:13","429618.363","149.8","217.01","688","60.0","38"
"07/07/12 11:46:13","429618.3746","150.6","217.13","695","60.03","38"
"07/07/12 11:51:13","429618.3864","151.9","217.52","703","60.03","38"
"07/07/12 11:56:14","429618.3983","152.3","217.06","706","60.03","38"
"07/07/12 12:01:15","429618.4103","152.9","216.38","706","60.03","38"
"07/07/12 12:06:13","429618.4221","153.4","216.9","710","60.03","38"
"07/07/12 12:11:15","429618.4342","153.8","217.06","708","60.03","38"
"07/07/12 12:16:13","429618.4461","154.6","216.9","714","60.0","38"
"07/07/12 12:21:13","429618.4581","152.9","217.65","704","60.0","38"
"07/07/12 12:26:14","429618.4701","153.4","217.89","703","60.0","38"
"07/07/12 12:31:14","429618.4822","155.8","217.64","716","60.0","38"
"07/07/12 12:36:13","429618.4942","155.9","217.69","714","60.03","38"
"07/07/12 12:41:14","429618.5064","155.5","218.18","715","60.0","38"
"07/07/12 12:46:14","429618.5185","155.6","217.33","712","60.03","38"
"07/07/12 12:51:15","429618.5306","154.3","216.54","716","60.03","38"
"07/07/12 12:56:13","429618.5426","153.1","216.79","706","60.07","39"
"07/07/12 13:01:15","429618.5545","152.5","216.51","706","60.03","39"
"07/07/12 13:06:14","429618.5664","153.3","217.84","708","60.03","39"
"07/07/12 13:11:15","429618.5784","153.0","216.92","705","60.03","39"
"07/07/12 13:16:13","429618.5902","151.8","216.71","701","60.0","39"
"07/07/12 13:21:13","429618.602","151.9","217.05","701","60.03","39"
"07/07/12 13:26:15","429618.6139","150.6","216.72","698","60.03","39"
"07/07/12 13:31:15","429618.6257","149.8","217.06","693","60.0","39"
"07/07/12 13:36:13","429618.6372","149.7","216.37","694","60.0","40"
"07/07/12 13:41:14","429618.6489","150.0","217.14","692","60.03","40"
"07/07/12 13:46:15","429618.6605","148.6","216.56","687","60.0","40"
"07/07/12 13:51:13","429618.672","146.4","216.33","679","60.03","40"
"07/07/12 13:56:14","429618.6834","146.5","216.79","676","60.03","40"
"07/07/12 14:01:14","429618.6948","144.8","217.39","671","60.07","40"
"07/07/12 14:06:15","429618.7061","144.3","216.82","671","60.03","40"
"07/07/12 14:11:13","429618.7172","143.3","216.29","663","60.03","40"
"07/07/12 14:16:15","429618.7283","141.5","216.68","658","60.0","40"
"07/07/12 14:21:13","429618.7392","140.5","216.52","656","60.0","40"
"07/07/12 14:26:14","429618.7501","139.6","216.51","648","60.0","40"
"07/07/12 14:31:15","429618.7609","137.0","216.87","635","60.0","40"
"07/07/12 14:36:13","429618.7715","136.0","217.14","631","60.03","40"
"07/07/12 14:41:13","429618.782","134.5","217.67","623","60.0","40"
"07/07/12 14:46:14","429618.7923","131.6","216.86","613","60.0","40"
"07/07/12 14:51:14","429618.8026","129.9","215.92","609","60.0","40"
"07/07/12 14:56:15","429618.8126","127.9","216.96","601","60.03","40"
"07/07/12 15:01:14","429618.8225","126.4","216.74","597","60.03","40"
"07/07/12 15:06:13","429618.8322","124.0","216.48","585","60.0","40"
"07/07/12 15:11:14","429618.8418","122.9","216.61","576","60.0","40"
"07/07/12 15:16:14","429618.8511","119.0","216.42","562","60.03","41"
"07/07/12 15:21:14","429618.8603","117.0","215.54","558","60.03","41"
"07/07/12 15:26:15","429618.8694","115.9","216.09","545","60.0","40"
"07/07/12 15:31:14","429618.8783","113.2","214.98","544","60.03","41"
"07/07/12 15:36:14","429618.8871","111.6","214.82","530","60.03","41"
"07/07/12 15:41:15","429618.8957","108.6","215.3","523","60.0","41"
"07/07/12 15:46:14","429618.904","106.4","214.66","508","60.0","41"
"07/07/12 15:51:14","429618.9123","104.5","215.63","502","60.03","40"
"07/07/12 15:56:14","429618.9202","101.6","215.92","489","60.03","40"
"07/07/12 16:01:15","429618.9281","98.6","216.17","474","60.03","40"
"07/07/12 16:06:13","429618.9356","96.5","215.77","465","60.07","40"
"07/07/12 16:11:14","429618.943","93.7","215.7","453","60.07","40"
"07/07/12 16:16:15","429618.9503","91.4","215.12","445","60.03","40"
"07/07/12 16:21:13","429618.9573","89.0","214.97","436","60.03","39"
"07/07/12 16:26:15","429618.9641","86.6","214.76","422","60.0","39"
"07/07/12 16:31:13","429618.9707","83.8","214.22","413","60.03","39"
"07/07/12 16:36:14","429618.9771","80.9","214.72","401","60.0","39"
"07/07/12 16:41:14","429618.9832","78.0","214.66","385","60.07","39"
"07/07/12 16:46:14","429618.9892","75.5","214.31","378","60.03","39"
"07/07/12 16:51:13","429618.9949","72.4","213.87","366","60.03","38"
"07/07/12 16:56:14","429619.0004","69.8","213.85","353","60.0","38"
"07/07/12 17:01:14","429619.0058","66.5","214.39","337","60.0","38"
"07/07/12 17:06:14","429619.0108","63.3","215.14","326","60.03","38"
"07/07/12 17:11:15","429619.0155","41.2","214.5","129","60.03","37"
"07/07/12 17:16:13","429619.0194","48.4","213.58","261","59.96","37"
"07/07/12 17:21:14","429619.0233","43.2","213.9","280","60.03","37"
"07/07/12 17:26:14","429619.0271","56.0","214.78","139","60.03","37"
"07/07/12 17:31:15","429619.031","54.6","213.76","260","60.0","37"
"07/07/12 17:36:13","429619.0345","51.3","213.11","359","60.03","36"
"07/07/12 17:41:13","429619.0379","47.6","213.73","319","60.03","36"
"07/07/12 17:46:13","429619.0409","32.8","213.6","209","60.03","36"
"07/07/12 17:51:14","429619.0438","30.4","213.52","138","60.07","36"
"07/07/12 17:56:14","429619.0464","27.7","213.52","81","60.03","35"
"07/07/12 18:01:13","429619.0487","25.6","213.46","176","60.0","35"
"07/07/12 18:06:13","429619.0508","14.1","213.92","228","60.03","34"
"07/07/12 18:11:14","429619.0528","17.0","214.13","216","60.03","34"
"07/07/12 18:16:13","429619.0544","11.3","213.6","32","60.03","34"
"07/07/12 18:21:13","429619.0559","13.9","213.99","40","60.07","33"
"07/07/12 18:26:15","429619.0571","15.1","214.11","9","60.03","33"
"07/07/12 18:31:14","429619.0581","15.7","213.33","99","60.03","33"
"07/07/12 18:36:13","429619.059","0.0","213.36","60","60.03","32"
"07/07/12 18:41:14","429619.0598","1.4","213.47","0","60.07","32"
"07/07/12 18:46:14","429619.0603","0.0","213.41","4","60.07","32"
"07/07/12 18:51:13","429619.0609","14.0","213.07","9","60.03","31"
"07/07/12 18:56:15","429619.0613","10.4","212.96","71","60.07","31"
"07/07/12 19:01:14","429619.0617","0.0","212.79","0","60.03","30"
"07/07/12 19:06:14","429619.062","0.0","213.21","0","60.03","30"
"07/07/12 19:11:15","429619.0624","0.0","213.83","0","60.03","30"
"07/07/12 19:16:13","429619.0627","0.0","213.5","0","60.03","29"
"07/07/12 19:21:15","429619.063","0.0","213.24","0","60.03","29"
"07/07/12 19:26:13","429619.0633","0.0","213.45","0","60.03","29"
"07/07/12 19:31:13","429619.0635","0.0","213.3","0","60.03","28"
"07/07/12 19:36:15","429619.0638","5.9","213.0","222","60.03","28"
"07/07/12 19:41:13","429619.0641","0.0","213.13","0","60.03","28"
